Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,7,15,30.0,4.0,0.8,9.75,4.5,0.0,0.0
2018,1,1,7,30,60.0,8.0,0.8,10.0,9.0,23.34,0.0
2018,1,1,7,45,137.0,19.0,0.8,10.3,29.0,71.37,0.0
2018,1,1,8,0,214.0,30.0,0.8,10.6,49.0,124.57,84.62
2018,1,1,8,15,243.5,44.0,0.85,10.95,77.0,159.71,122.95
2018,1,1,8,30,273.0,58.0,0.9,11.3,105.0,196.81,156.85
2018,1,1,8,45,341.5,66.5,1.0,11.65,140.5,246.5,200.05
2018,1,1,9,0,410.0,75.0,1.1,12.0,176.0,300.23,245.82
2018,1,1,9,15,431.5,85.0,1.15,12.4,206.0,334.65,274.92
2018,1,1,9,30,453.0,95.0,1.2,12.8,236.0,369.02,303.24
2018,1,1,9,45,466.0,104.5,1.2,13.25,263.5,397.62,325.98
2018,1,1,10,0,479.0,114.0,1.2,13.7,291.0,425.26,347.38
2018,1,1,10,15,500.0,119.5,1.2,14.05,316.5,452.06,367.9
2018,1,1,10,30,521.0,125.0,1.2,14.4,342.0,477.82,387.21
2018,1,1,10,45,534.0,129.5,1.2,14.75,361.5,496.05,400.4
2018,1,1,11,0,547.0,134.0,1.2,15.1,381.0,512.61,412.17
2018,1,1,11,15,539.5,141.0,1.15,15.4,391.0,516.83,413.97
2018,1,1,11,30,532.0,148.0,1.1,15.7,401.0,518.97,414.24
2018,1,1,11,45,508.0,156.0,1.05,16.05,400.5,509.52,405.53
2018,1,1,12,0,484.0,164.0,1.0,16.4,400.0,498.32,395.6
2018,1,1,12,15,473.5,166.5,0.95,16.65,397.0,488.24,386.94
2018,1,1,12,30,463.0,169.0,0.9,16.9,394.0,476.67,377.13
2018,1,1,12,45,505.5,155.0,0.85,17.15,397.0,478.11,377.82
2018,1,1,13,0,548.0,141.0,0.8,17.4,400.0,476.38,375.78
2018,1,1,13,15,551.5,135.0,0.8,17.5,389.0,457.86,361.09
2018,1,1,13,30,555.0,129.0,0.8,17.6,378.0,437.49,344.86
2018,1,1,13,45,511.5,131.5,0.8,17.75,352.0,400.54,315.42
2018,1,1,14,0,468.0,134.0,0.8,17.9,326.0,364.67,286.61
2018,1,1,14,15,468.0,123.5,0.75,17.75,304.5,335.97,263.08
2018,1,1,14,30,468.0,113.0,0.7,17.6,283.0,306.17,238.03
2018,1,1,14,45,447.5,104.5,0.65,17.5,254.5,270.0,207.56
2018,1,1,15,0,427.0,96.0,0.6,17.4,226.0,234.58,177.24
2018,1,1,15,15,391.0,87.0,0.6,17.4,194.0,195.41,144.01
2018,1,1,15,30,355.0,78.0,0.6,17.4,162.0,158.82,112.9
2018,1,1,15,45,283.5,68.0,0.7,16.5,127.0,117.78,80.41
2018,1,1,16,0,212.0,58.0,0.8,15.6,92.0,83.13,54.07
2018,1,1,16,15,168.0,43.5,0.85,15.25,65.5,53.92,31.92
2018,1,1,16,30,124.0,29.0,0.9,14.9,39.0,28.2,11.59
2018,1,1,16,45,76.5,17.5,0.95,14.6,22.5,17.2,0.0
2018,1,1,17,0,29.0,6.0,1.0,14.3,6.0,5.9,0.0
2018,1,1,17,15,14.5,3.0,1.0,14.05,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,2,7,15,0.0,3.0,2.2,9.9,3.0,0.0,0.0
2018,1,2,7,30,0.0,6.0,2.2,10.2,6.0,5.9,0.0
2018,1,2,7,45,22.0,19.5,2.25,10.55,21.5,30.78,0.0
2018,1,2,8,0,44.0,33.0,2.3,10.9,37.0,58.59,37.94
2018,1,2,8,15,72.0,48.5,2.3,11.2,59.0,87.96,66.58
2018,1,2,8,30,100.0,64.0,2.3,11.5,81.0,119.13,94.32
2018,1,2,8,45,140.5,79.0,2.35,11.8,110.0,157.09,127.51
2018,1,2,9,0,181.0,94.0,2.4,12.1,139.0,204.1,167.91
2018,1,2,9,15,166.0,109.0,2.3,12.5,155.0,211.16,174.28
2018,1,2,9,30,151.0,124.0,2.2,12.9,171.0,223.44,184.45
2018,1,2,9,45,106.5,136.5,2.15,13.3,171.5,214.51,176.34
2018,1,2,10,0,62.0,149.0,2.1,13.7,172.0,196.24,160.27
2018,1,2,10,15,102.5,161.0,2.05,14.05,202.5,241.45,197.69
2018,1,2,10,30,143.0,173.0,2.0,14.4,233.0,280.66,229.53
2018,1,2,10,45,90.5,167.5,1.95,14.8,206.0,233.65,189.97
2018,1,2,11,0,38.0,162.0,1.9,15.2,179.0,193.03,155.52
2018,1,2,11,15,25.5,164.0,1.9,15.45,175.5,186.37,149.62
2018,1,2,11,30,13.0,166.0,1.9,15.7,172.0,174.1,139.08
2018,1,2,11,45,18.5,176.0,1.85,15.95,185.0,187.76,150.08
2018,1,2,12,0,24.0,186.0,1.8,16.2,198.0,201.32,160.86
2018,1,2,12,15,16.5,168.0,1.8,16.35,176.0,177.09,141.0
2018,1,2,12,30,9.0,150.0,1.8,16.5,154.0,153.4,121.62
2018,1,2,12,45,4.5,135.5,1.75,16.65,137.5,135.6,107.04
2018,1,2,13,0,0.0,121.0,1.7,16.8,121.0,118.16,92.7
2018,1,2,13,15,0.0,118.5,1.7,16.75,118.5,115.62,90.74
2018,1,2,13,30,0.0,116.0,1.7,16.7,116.0,113.09,88.78
2018,1,2,13,45,0.0,105.5,1.7,16.7,105.5,102.61,80.25
2018,1,2,14,0,0.0,95.0,1.7,16.7,95.0,92.2,71.75
2018,1,2,14,15,0.0,86.5,1.6,16.5,86.5,83.83,64.95
2018,1,2,14,30,0.0,78.0,1.5,16.3,78.0,75.5,58.13
2018,1,2,14,45,0.0,65.5,1.4,16.15,65.5,63.31,48.01
2018,1,2,15,0,0.0,53.0,1.3,16.0,53.0,51.2,37.87
2018,1,2,15,15,0.0,53.5,1.3,16.0,53.5,51.69,38.25
2018,1,2,15,30,0.0,54.0,1.3,16.0,54.0,52.18,38.54
2018,1,2,15,45,0.0,44.0,1.2,14.9,44.0,42.51,30.33
2018,1,2,16,0,0.0,34.0,1.1,13.8,34.0,32.83,21.98
2018,1,2,16,15,0.0,25.0,1.15,13.45,25.0,24.13,14.2
2018,1,2,16,30,0.0,16.0,1.2,13.1,16.0,15.44,5.24
2018,1,2,16,45,0.0,9.5,1.25,12.7,9.5,9.34,0.0
2018,1,2,17,0,0.0,3.0,1.3,12.3,3.0,2.95,0.0
2018,1,2,17,15,0.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.05,9.7,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,2.0,9.8,2.0,1.97,0.0
2018,1,3,7,45,0.0,5.5,1.95,9.95,5.5,5.3,0.0
2018,1,3,8,0,0.0,9.0,1.9,10.1,9.0,8.67,0.94
2018,1,3,8,15,0.0,12.0,1.85,10.3,12.0,11.57,4.04
2018,1,3,8,30,0.0,15.0,1.8,10.5,15.0,14.46,6.72
2018,1,3,8,45,0.0,18.5,1.7,10.75,18.5,17.84,9.75
2018,1,3,9,0,0.0,22.0,1.6,11.0,22.0,21.22,12.74
2018,1,3,9,15,0.0,32.0,1.6,11.15,32.0,30.88,21.14
2018,1,3,9,30,0.0,42.0,1.6,11.3,42.0,40.56,29.48
2018,1,3,9,45,0.0,50.0,1.6,11.5,50.0,48.3,36.09
2018,1,3,10,0,0.0,58.0,1.6,11.7,58.0,56.04,42.65
2018,1,3,10,15,0.0,55.0,1.7,11.85,55.0,53.14,40.07
2018,1,3,10,30,0.0,52.0,1.8,12.0,52.0,50.24,37.51
2018,1,3,10,45,0.0,45.0,1.95,12.15,45.0,43.47,31.66
2018,1,3,11,0,0.0,38.0,2.1,12.3,38.0,36.7,25.83
2018,1,3,11,15,0.0,34.0,2.25,12.35,34.0,32.84,22.49
2018,1,3,11,30,0.0,30.0,2.4,12.4,30.0,28.97,19.17
2018,1,3,11,45,0.0,46.0,2.55,12.5,46.0,44.44,32.33
2018,1,3,12,0,0.0,62.0,2.7,12.6,62.0,59.93,45.42
2018,1,3,12,15,0.0,63.0,2.8,12.6,63.0,60.9,46.22
2018,1,3,12,30,0.0,64.0,2.9,12.6,64.0,61.87,47.05
2018,1,3,12,45,0.0,56.5,3.0,12.6,56.5,54.61,40.91
2018,1,3,13,0,0.0,49.0,3.1,12.6,49.0,47.34,34.78
2018,1,3,13,15,0.0,41.5,3.1,12.65,41.5,40.09,28.63
2018,1,3,13,30,0.0,34.0,3.1,12.7,34.0,32.83,22.47
2018,1,3,13,45,0.0,33.5,3.1,12.7,33.5,32.35,22.09
2018,1,3,14,0,0.0,33.0,3.1,12.7,33.0,31.86,21.71
2018,1,3,14,15,0.0,29.5,3.0,12.75,29.5,28.48,18.84
2018,1,3,14,30,0.0,26.0,2.9,12.8,26.0,25.09,15.96
2018,1,3,14,45,0.0,28.5,2.8,12.8,28.5,27.51,18.05
2018,1,3,15,0,0.0,31.0,2.7,12.8,31.0,29.92,20.14
2018,1,3,15,15,0.0,31.5,2.7,12.8,31.5,30.4,20.53
2018,1,3,15,30,0.0,32.0,2.7,12.8,32.0,30.89,20.88
2018,1,3,15,45,0.0,26.5,2.35,12.45,26.5,25.57,16.23
2018,1,3,16,0,0.0,21.0,2.0,12.1,21.0,20.26,11.53
2018,1,3,16,15,0.0,16.0,1.95,12.05,16.0,15.43,7.14
2018,1,3,16,30,0.0,11.0,1.9,12.0,11.0,10.6,2.04
2018,1,3,16,45,0.0,6.5,1.9,11.9,6.5,6.39,0.0
2018,1,3,17,0,0.0,2.0,1.9,11.8,2.0,1.97,0.0
2018,1,3,17,15,0.0,1.0,2.0,11.85,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,1.95,11.85,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.0,12.1,2.0,1.97,0.0
2018,1,4,7,45,0.0,7.0,2.05,12.35,7.0,6.75,0.0
2018,1,4,8,0,0.0,12.0,2.1,12.6,12.0,11.57,3.06
2018,1,4,8,15,0.0,21.5,2.05,12.85,21.5,20.74,11.57
2018,1,4,8,30,0.0,31.0,2.0,13.1,31.0,29.93,19.66
2018,1,4,8,45,0.0,39.5,2.0,13.35,39.5,38.15,26.88
2018,1,4,9,0,0.0,48.0,2.0,13.6,48.0,46.37,34.02
2018,1,4,9,15,5.0,74.5,2.0,14.0,76.0,76.24,59.46
2018,1,4,9,30,10.0,101.0,2.0,14.4,104.0,107.22,85.51
2018,1,4,9,45,15.0,114.0,1.95,14.8,119.0,123.48,98.97
2018,1,4,10,0,20.0,127.0,1.9,15.2,134.0,139.95,112.45
2018,1,4,10,15,13.5,129.5,2.0,15.6,134.5,138.05,110.43
2018,1,4,10,30,7.0,132.0,2.1,16.0,135.0,136.08,108.37
2018,1,4,10,45,3.5,129.0,2.2,16.45,130.5,130.15,103.11
2018,1,4,11,0,0.0,126.0,2.3,16.9,126.0,124.36,97.98
2018,1,4,11,15,0.0,124.0,2.4,17.15,124.0,121.99,95.87
2018,1,4,11,30,0.0,122.0,2.5,17.4,122.0,119.72,93.85
2018,1,4,11,45,0.0,105.0,2.6,17.65,105.0,102.29,79.43
2018,1,4,12,0,0.0,88.0,2.7,17.9,88.0,85.21,65.3
2018,1,4,12,15,0.0,87.5,2.75,18.0,87.5,84.7,64.87
2018,1,4,12,30,0.0,87.0,2.8,18.1,87.0,84.2,64.44
2018,1,4,12,45,0.0,107.0,2.85,18.15,107.0,104.12,80.84
2018,1,4,13,0,0.0,127.0,2.9,18.2,127.0,124.18,97.28
2018,1,4,13,15,0.0,115.5,2.9,18.2,115.5,112.59,87.83
2018,1,4,13,30,0.0,104.0,2.9,18.2,104.0,101.1,78.5
2018,1,4,13,45,5.5,107.5,2.9,18.2,110.0,107.39,83.85
2018,1,4,14,0,11.0,111.0,2.9,18.2,116.0,113.32,88.84
2018,1,4,14,15,40.0,94.0,2.8,18.05,109.5,110.36,86.55
2018,1,4,14,30,69.0,77.0,2.7,17.9,103.0,105.44,82.26
2018,1,4,14,45,66.5,78.5,2.6,17.75,101.5,102.96,79.89
2018,1,4,15,0,64.0,80.0,2.5,17.6,100.0,100.46,77.45
2018,1,4,15,15,32.0,64.0,2.5,17.6,74.0,71.37,53.56
2018,1,4,15,30,0.0,48.0,2.5,17.6,48.0,46.37,33.41
2018,1,4,15,45,0.0,38.0,2.15,16.75,38.0,36.69,25.24
2018,1,4,16,0,0.0,28.0,1.8,15.9,28.0,27.02,16.96
2018,1,4,16,15,21.0,21.0,1.8,15.5,23.0,22.13,11.69
2018,1,4,16,30,42.0,14.0,1.8,15.1,18.0,14.29,3.98
2018,1,4,16,45,29.0,9.0,1.8,14.7,11.0,7.82,0.0
2018,1,4,17,0,16.0,4.0,1.8,14.3,4.0,3.93,0.0
2018,1,4,17,15,8.0,2.0,1.8,14.2,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.9,14.1,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,2.0,14.3,3.0,2.95,0.0
2018,1,5,7,45,15.5,13.0,2.1,14.5,14.5,19.6,0.0
2018,1,5,8,0,31.0,23.0,2.2,14.7,26.0,38.68,22.76
2018,1,5,8,15,15.5,27.5,2.2,14.85,29.0,33.26,21.58
2018,1,5,8,30,0.0,32.0,2.2,15.0,32.0,30.89,20.29
2018,1,5,8,45,0.5,44.5,2.15,15.15,44.5,43.22,30.94
2018,1,5,9,0,1.0,57.0,2.1,15.3,57.0,56.0,41.92
2018,1,5,9,15,0.5,55.5,2.05,15.35,55.5,53.89,40.22
2018,1,5,9,30,0.0,54.0,2.0,15.4,54.0,52.17,38.78
2018,1,5,9,45,0.0,68.5,1.9,15.5,68.5,66.26,50.64
2018,1,5,10,0,0.0,83.0,1.8,15.6,83.0,80.95,62.88
2018,1,5,10,15,0.0,83.0,1.8,15.65,83.0,80.69,62.54
2018,1,5,10,30,0.0,83.0,1.8,15.7,83.0,80.52,62.3
2018,1,5,10,45,1.0,80.0,1.75,15.75,80.5,78.02,60.15
2018,1,5,11,0,2.0,77.0,1.7,15.8,78.0,75.76,58.21
2018,1,5,11,15,2.0,93.0,1.65,15.85,94.0,91.64,71.34
2018,1,5,11,30,2.0,109.0,1.6,15.9,110.0,107.74,84.54
2018,1,5,11,45,3.5,124.5,1.6,15.9,126.0,124.38,98.19
2018,1,5,12,0,5.0,140.0,1.6,15.9,142.0,141.06,111.8
2018,1,5,12,15,3.0,113.5,1.6,15.85,114.5,112.64,88.43
2018,1,5,12,30,1.0,87.0,1.6,15.8,87.0,84.83,65.49
2018,1,5,12,45,3.5,104.5,1.65,15.75,106.0,103.75,81.29
2018,1,5,13,0,6.0,122.0,1.7,15.7,125.0,122.67,96.97
2018,1,5,13,15,4.5,103.0,1.7,15.55,105.0,102.65,80.5
2018,1,5,13,30,3.0,84.0,1.7,15.4,85.0,82.91,64.22
2018,1,5,13,45,11.5,97.0,1.7,15.25,101.5,100.04,78.72
2018,1,5,14,0,20.0,110.0,1.7,15.1,118.0,118.52,94.2
2018,1,5,14,15,11.0,110.5,1.65,14.95,115.0,112.45,89.17
2018,1,5,14,30,2.0,111.0,1.6,14.8,112.0,108.85,86.31
2018,1,5,14,45,4.0,101.0,1.55,14.6,102.5,99.59,78.71
2018,1,5,15,0,6.0,91.0,1.5,14.4,93.0,90.2,70.88
2018,1,5,15,15,3.0,65.0,1.5,14.4,66.0,63.69,48.57
2018,1,5,15,30,0.0,39.0,1.5,14.4,39.0,37.66,26.5
2018,1,5,15,45,0.0,31.5,1.5,13.95,31.5,30.4,20.25
2018,1,5,16,0,0.0,24.0,1.5,13.5,24.0,23.16,13.93
2018,1,5,16,15,0.0,17.5,1.6,13.35,17.5,16.88,8.34
2018,1,5,16,30,0.0,11.0,1.7,13.2,11.0,10.6,2.32
2018,1,5,16,45,0.0,6.5,1.75,13.05,6.5,6.26,0.0
2018,1,5,17,0,0.0,2.0,1.8,12.9,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.9,12.8,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,7,15,26.0,4.5,1.65,9.8,4.5,0.0,0.0
2018,1,6,7,30,52.0,9.0,1.7,10.2,9.0,22.18,0.0
2018,1,6,7,45,95.0,18.0,1.75,10.6,24.5,57.23,0.0
2018,1,6,8,0,138.0,27.0,1.8,11.0,40.0,94.06,63.1
2018,1,6,8,15,305.0,37.0,1.85,11.3,84.0,175.91,135.74
2018,1,6,8,30,472.0,47.0,1.9,11.6,128.0,268.97,214.87
2018,1,6,8,45,573.0,49.0,1.9,11.9,173.0,334.19,271.33
2018,1,6,9,0,674.0,51.0,1.9,12.2,218.0,402.28,329.14
2018,1,6,9,15,706.5,55.0,1.9,12.5,255.0,444.49,364.96
2018,1,6,9,30,739.0,59.0,1.9,12.8,292.0,486.47,399.52
2018,1,6,9,45,771.0,61.5,1.9,13.1,327.5,525.84,431.03
2018,1,6,10,0,803.0,64.0,1.9,13.4,363.0,564.2,460.88
2018,1,6,10,15,821.0,65.0,1.95,13.7,391.0,590.81,481.3
2018,1,6,10,30,839.0,66.0,2.0,14.0,419.0,615.24,499.7
2018,1,6,10,45,851.5,67.0,2.05,14.3,441.0,629.86,510.47
2018,1,6,11,0,864.0,68.0,2.1,14.6,463.0,645.65,521.86
2018,1,6,11,15,873.0,68.5,2.1,14.8,478.5,655.72,528.67
2018,1,6,11,30,882.0,69.0,2.1,15.0,494.0,662.76,533.15
2018,1,6,11,45,888.5,69.0,2.1,15.15,503.0,664.48,533.69
2018,1,6,12,0,895.0,69.0,2.1,15.3,512.0,663.02,531.82
2018,1,6,12,15,893.5,69.0,2.0,15.4,511.5,653.21,523.15
2018,1,6,12,30,892.0,69.0,1.9,15.5,511.0,640.34,512.15
2018,1,6,12,45,885.5,70.0,1.8,15.6,503.0,622.53,497.3
2018,1,6,13,0,879.0,71.0,1.7,15.7,495.0,601.96,480.24
2018,1,6,13,15,872.5,70.0,1.65,15.7,480.5,576.59,459.88
2018,1,6,13,30,866.0,69.0,1.6,15.7,466.0,548.78,437.32
2018,1,6,13,45,855.5,67.5,1.55,15.7,444.5,516.09,410.59
2018,1,6,14,0,845.0,66.0,1.5,15.7,423.0,482.73,382.74
2018,1,6,14,15,801.5,69.0,1.55,15.55,389.5,436.19,344.75
2018,1,6,14,30,758.0,72.0,1.6,15.4,356.0,390.51,306.63
2018,1,6,14,45,734.0,68.0,1.65,15.25,322.5,346.24,268.58
2018,1,6,15,0,710.0,64.0,1.7,15.1,289.0,302.25,229.81
2018,1,6,15,15,701.5,58.0,1.7,15.1,257.0,261.24,192.11
2018,1,6,15,30,693.0,52.0,1.7,15.1,225.0,219.69,153.48
2018,1,6,15,45,638.0,47.5,1.55,14.05,185.0,170.42,111.08
2018,1,6,16,0,583.0,43.0,1.4,13.0,145.0,125.59,74.02
2018,1,6,16,15,492.5,37.0,1.45,12.55,106.5,79.87,40.76
2018,1,6,16,30,402.0,31.0,1.5,12.1,68.0,43.74,18.51
2018,1,6,16,45,248.0,20.5,1.55,11.7,39.5,16.8,0.0
2018,1,6,17,0,94.0,10.0,1.6,11.3,11.0,9.83,0.0
2018,1,6,17,15,47.0,5.0,1.6,11.15,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.0,8.05,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.0,8.2,5.0,4.91,0.0
2018,1,7,7,45,1.5,18.0,2.0,8.35,18.0,18.74,0.0
2018,1,7,8,0,3.0,31.0,2.0,8.5,31.0,33.79,20.17
2018,1,7,8,15,12.0,46.5,2.0,8.6,48.5,53.6,39.28
2018,1,7,8,30,21.0,62.0,2.0,8.7,66.0,77.59,60.61
2018,1,7,8,45,23.5,75.5,2.0,8.85,80.5,93.21,74.65
2018,1,7,9,0,26.0,89.0,2.0,9.0,95.0,109.04,88.64
2018,1,7,9,15,17.0,99.0,2.05,9.2,103.5,109.9,89.49
2018,1,7,9,30,8.0,109.0,2.1,9.4,112.0,115.02,93.73
2018,1,7,9,45,22.5,127.5,2.1,9.6,136.0,142.84,117.47
2018,1,7,10,0,37.0,146.0,2.1,9.8,160.0,177.69,146.81
2018,1,7,10,15,23.0,124.0,2.1,10.1,133.0,142.8,116.93
2018,1,7,10,30,9.0,102.0,2.1,10.4,106.0,105.69,85.13
2018,1,7,10,45,4.5,96.0,2.15,10.75,98.0,96.49,77.08
2018,1,7,11,0,0.0,90.0,2.2,11.1,90.0,87.37,69.06
2018,1,7,11,15,0.0,92.0,2.1,11.45,92.0,89.31,70.54
2018,1,7,11,30,0.0,94.0,2.0,11.8,94.0,91.26,72.02
2018,1,7,11,45,0.0,89.0,1.95,12.15,89.0,86.21,67.63
2018,1,7,12,0,0.0,84.0,1.9,12.5,84.0,81.25,63.35
2018,1,7,12,15,0.0,78.0,1.85,12.7,78.0,75.43,58.41
2018,1,7,12,30,0.0,72.0,1.8,12.9,72.0,69.62,53.48
2018,1,7,12,45,0.0,77.0,1.7,13.1,77.0,74.46,57.54
2018,1,7,13,0,0.0,82.0,1.6,13.3,82.0,79.31,61.59
2018,1,7,13,15,0.0,89.0,1.5,13.35,89.0,86.2,67.39
2018,1,7,13,30,0.0,96.0,1.4,13.4,96.0,93.14,73.24
2018,1,7,13,45,0.0,87.0,1.3,13.45,87.0,84.26,65.85
2018,1,7,14,0,0.0,78.0,1.2,13.5,78.0,75.43,58.52
2018,1,7,14,15,6.5,83.0,1.15,13.3,85.5,83.29,65.31
2018,1,7,14,30,13.0,88.0,1.1,13.1,93.0,90.67,71.58
2018,1,7,14,45,13.0,90.0,1.0,12.9,94.5,92.13,72.83
2018,1,7,15,0,13.0,92.0,0.9,12.7,96.0,93.52,73.99
2018,1,7,15,15,6.5,81.0,0.9,12.7,83.0,80.27,62.85
2018,1,7,15,30,0.0,70.0,0.9,12.7,70.0,67.64,52.24
2018,1,7,15,45,0.0,57.0,1.0,12.15,57.0,55.01,41.4
2018,1,7,16,0,0.0,44.0,1.1,11.6,44.0,42.45,30.47
2018,1,7,16,15,0.0,33.0,1.1,11.45,33.0,31.86,21.02
2018,1,7,16,30,0.0,22.0,1.1,11.3,22.0,21.24,10.9
2018,1,7,16,45,0.0,13.0,1.15,11.15,13.0,12.54,0.0
2018,1,7,17,0,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.4,10.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.5,11.1,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.65,11.3,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.8,11.5,5.0,4.82,0.0
2018,1,8,8,15,0.0,7.0,2.85,11.7,7.0,6.74,0.0
2018,1,8,8,30,0.0,9.0,2.9,11.9,9.0,8.67,1.72
2018,1,8,8,45,0.0,10.5,3.0,12.1,10.5,10.12,3.04
2018,1,8,9,0,0.0,12.0,3.1,12.3,12.0,11.57,4.32
2018,1,8,9,15,0.0,18.5,3.15,12.45,18.5,17.84,9.76
2018,1,8,9,30,0.0,25.0,3.2,12.6,25.0,24.12,15.16
2018,1,8,9,45,0.0,33.5,3.2,12.75,33.5,32.34,22.2
2018,1,8,10,0,0.0,42.0,3.2,12.9,42.0,40.56,29.2
2018,1,8,10,15,0.0,35.5,3.1,13.05,35.5,34.28,23.76
2018,1,8,10,30,0.0,29.0,3.0,13.2,29.0,28.0,18.34
2018,1,8,10,45,0.0,27.5,2.95,13.3,27.5,26.55,17.07
2018,1,8,11,0,0.0,26.0,2.9,13.4,26.0,25.1,15.81
2018,1,8,11,15,0.0,26.5,2.9,13.5,26.5,25.59,16.19
2018,1,8,11,30,0.0,27.0,2.9,13.6,27.0,26.07,16.58
2018,1,8,11,45,0.0,29.0,2.95,13.7,29.0,28.01,18.2
2018,1,8,12,0,0.0,31.0,3.0,13.8,31.0,29.94,19.82
2018,1,8,12,15,0.0,28.0,3.0,13.9,28.0,27.04,17.35
2018,1,8,12,30,0.0,25.0,3.0,14.0,25.0,24.14,14.88
2018,1,8,12,45,0.0,28.0,3.0,14.1,28.0,27.04,17.34
2018,1,8,13,0,0.0,31.0,3.0,14.2,31.0,29.94,19.8
2018,1,8,13,15,0.0,28.0,2.9,14.25,28.0,27.04,17.36
2018,1,8,13,30,0.0,25.0,2.8,14.3,25.0,24.14,14.91
2018,1,8,13,45,0.0,21.5,2.7,14.3,21.5,20.75,12.06
2018,1,8,14,0,0.0,18.0,2.6,14.3,18.0,17.37,9.19
2018,1,8,14,15,0.0,19.0,2.5,14.25,19.0,18.34,10.04
2018,1,8,14,30,0.0,20.0,2.4,14.2,20.0,19.3,10.89
2018,1,8,14,45,0.0,22.5,2.35,14.15,22.5,21.71,12.98
2018,1,8,15,0,0.0,25.0,2.3,14.1,25.0,24.12,15.06
2018,1,8,15,15,0.0,19.0,2.3,14.1,19.0,18.33,10.09
2018,1,8,15,30,0.0,13.0,2.3,14.1,13.0,12.53,5.1
2018,1,8,15,45,0.0,10.5,2.3,13.85,10.5,10.12,3.0
2018,1,8,16,0,0.0,8.0,2.3,13.6,8.0,7.71,0.88
2018,1,8,16,15,0.0,6.0,2.35,13.55,6.0,5.78,0.0
2018,1,8,16,30,0.0,4.0,2.4,13.5,4.0,3.85,0.0
2018,1,8,16,45,0.0,2.5,2.4,13.45,2.5,2.41,0.0
2018,1,8,17,0,0.0,1.0,2.4,13.4,1.0,0.98,0.0
2018,1,8,17,15,0.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,1.9,12.75,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,2.1,12.9,3.0,2.95,0.0
2018,1,9,7,45,0.0,10.5,2.25,13.1,10.5,10.13,0.0
2018,1,9,8,0,0.0,18.0,2.4,13.3,18.0,17.37,7.5
2018,1,9,8,15,0.0,27.5,2.55,13.4,27.5,26.55,16.35
2018,1,9,8,30,0.0,37.0,2.7,13.5,37.0,35.73,24.52
2018,1,9,8,45,1.0,52.0,2.85,13.6,52.0,51.35,38.04
2018,1,9,9,0,2.0,67.0,3.0,13.7,67.0,67.32,51.81
2018,1,9,9,15,1.0,76.0,2.95,13.8,76.0,75.69,58.98
2018,1,9,9,30,0.0,85.0,2.9,13.9,85.0,84.04,66.02
2018,1,9,9,45,0.5,86.5,2.85,13.95,86.5,85.26,67.0
2018,1,9,10,0,1.0,88.0,2.8,14.0,88.0,86.69,68.13
2018,1,9,10,15,26.5,106.0,2.7,14.05,117.0,124.92,100.69
2018,1,9,10,30,52.0,124.0,2.6,14.1,146.0,160.66,130.79
2018,1,9,10,45,63.0,152.0,2.5,14.15,180.0,198.73,162.04
2018,1,9,11,0,74.0,180.0,2.4,14.2,214.0,236.98,193.0
2018,1,9,11,15,51.5,183.0,2.4,14.25,207.0,224.72,182.14
2018,1,9,11,30,29.0,186.0,2.4,14.3,200.0,212.23,171.25
2018,1,9,11,45,26.0,179.0,2.4,14.35,192.0,201.61,162.47
2018,1,9,12,0,23.0,172.0,2.4,14.4,184.0,185.96,149.61
2018,1,9,12,15,21.5,177.0,2.45,14.4,188.0,189.68,152.6
2018,1,9,12,30,20.0,182.0,2.5,14.4,192.0,193.38,155.55
2018,1,9,12,45,97.0,191.5,2.55,14.4,239.0,255.36,207.45
2018,1,9,13,0,174.0,201.0,2.6,14.4,286.0,314.44,255.83
2018,1,9,13,15,192.0,199.5,2.6,14.4,291.0,318.31,258.72
2018,1,9,13,30,210.0,198.0,2.6,14.4,296.0,320.71,260.53
2018,1,9,13,45,135.5,182.0,2.65,14.4,244.0,257.97,209.24
2018,1,9,14,0,61.0,166.0,2.7,14.4,192.0,196.13,158.47
2018,1,9,14,15,67.0,152.0,2.7,14.35,179.0,181.96,146.97
2018,1,9,14,30,73.0,138.0,2.7,14.3,166.0,167.35,134.81
2018,1,9,14,45,99.0,129.0,2.65,14.25,163.5,166.99,133.98
2018,1,9,15,0,125.0,120.0,2.6,14.2,161.0,161.79,128.63
2018,1,9,15,15,127.5,107.5,2.6,14.2,145.0,143.78,112.65
2018,1,9,15,30,130.0,95.0,2.6,14.2,129.0,125.39,96.12
2018,1,9,15,45,89.5,79.0,2.75,13.9,100.5,94.71,70.95
2018,1,9,16,0,49.0,63.0,2.9,13.6,72.0,67.84,49.4
2018,1,9,16,15,46.5,48.5,3.0,13.4,55.0,50.64,34.54
2018,1,9,16,30,44.0,34.0,3.1,13.2,38.0,33.63,19.66
2018,1,9,16,45,31.0,22.0,3.2,13.05,24.0,19.45,0.0
2018,1,9,17,0,18.0,10.0,3.3,12.9,10.0,9.83,0.0
2018,1,9,17,15,9.0,5.0,3.4,12.8,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,2.1,10.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,2.0,10.9,3.0,2.95,0.0
2018,1,10,7,45,0.0,10.0,1.95,11.1,10.0,9.64,0.0
2018,1,10,8,0,0.0,17.0,1.9,11.3,17.0,16.4,6.91
2018,1,10,8,15,0.0,24.5,1.9,11.45,24.5,23.65,14.11
2018,1,10,8,30,0.0,32.0,1.9,11.6,32.0,30.89,20.65
2018,1,10,8,45,2.0,49.0,1.95,11.75,49.5,48.5,35.94
2018,1,10,9,0,4.0,66.0,2.0,11.9,67.0,67.18,52.09
2018,1,10,9,15,69.0,95.5,2.1,12.0,117.5,137.63,112.68
2018,1,10,9,30,134.0,125.0,2.2,12.1,168.0,215.69,178.7
2018,1,10,9,45,187.0,137.5,2.25,12.15,204.5,262.63,218.12
2018,1,10,10,0,240.0,150.0,2.3,12.2,241.0,319.08,264.75
2018,1,10,10,15,235.5,163.5,2.4,12.35,258.5,335.02,277.18
2018,1,10,10,30,231.0,177.0,2.5,12.5,276.0,349.91,288.75
2018,1,10,10,45,145.0,166.0,2.55,12.6,229.0,275.0,226.61
2018,1,10,11,0,59.0,155.0,2.6,12.7,182.0,199.11,162.71
2018,1,10,11,15,90.0,174.5,2.5,12.8,217.5,240.75,197.43
2018,1,10,11,30,121.0,194.0,2.4,12.9,253.0,289.3,236.85
2018,1,10,11,45,82.0,192.5,2.35,13.0,233.0,253.6,206.69
2018,1,10,12,0,43.0,191.0,2.3,13.1,213.0,225.04,182.45
2018,1,10,12,15,54.5,199.5,2.2,13.25,227.0,240.66,195.22
2018,1,10,12,30,66.0,208.0,2.1,13.4,241.0,255.84,207.39
2018,1,10,12,45,53.5,200.0,1.95,13.5,226.5,237.67,192.23
2018,1,10,13,0,41.0,192.0,1.8,13.6,212.0,219.96,177.57
2018,1,10,13,15,29.5,180.0,1.75,13.7,194.0,199.13,160.51
2018,1,10,13,30,18.0,168.0,1.7,13.8,176.0,175.43,141.07
2018,1,10,13,45,19.5,153.5,1.6,13.9,162.0,160.86,129.25
2018,1,10,14,0,21.0,139.0,1.5,14.0,148.0,146.3,117.35
2018,1,10,14,15,117.5,134.0,1.4,14.0,179.5,189.78,153.38
2018,1,10,14,30,214.0,129.0,1.3,14.0,211.0,222.96,179.34
2018,1,10,14,45,167.5,112.0,1.25,14.05,173.0,178.37,142.16
2018,1,10,15,0,121.0,95.0,1.2,14.1,135.0,135.8,106.89
2018,1,10,15,15,193.5,82.5,1.2,14.1,137.0,140.12,107.88
2018,1,10,15,30,266.0,70.0,1.2,14.1,139.0,137.21,101.46
2018,1,10,15,45,133.0,58.0,1.0,13.7,92.5,83.91,60.19
2018,1,10,16,0,0.0,46.0,0.8,13.3,46.0,44.38,31.94
2018,1,10,16,15,90.5,36.0,0.8,13.1,45.5,43.43,26.88
2018,1,10,16,30,181.0,26.0,0.8,12.9,45.0,32.12,14.85
2018,1,10,16,45,137.0,19.5,0.85,12.7,30.0,15.13,0.0
2018,1,10,17,0,93.0,13.0,0.9,12.5,15.0,12.78,0.0
2018,1,10,17,15,46.5,6.5,0.9,12.5,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.55,12.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.6,12.2,5.0,4.91,0.0
2018,1,11,7,45,4.5,18.0,0.65,12.3,18.5,19.52,0.0
2018,1,11,8,0,9.0,31.0,0.7,12.4,32.0,38.06,23.37
2018,1,11,8,15,27.5,48.0,0.8,12.6,52.5,64.61,47.69
2018,1,11,8,30,46.0,65.0,0.9,12.8,73.0,91.94,71.56
2018,1,11,8,45,67.0,82.0,1.05,13.0,97.0,121.46,97.14
2018,1,11,9,0,88.0,99.0,1.2,13.2,121.0,158.32,128.6
2018,1,11,9,15,89.0,113.0,1.25,13.4,138.5,176.13,143.72
2018,1,11,9,30,90.0,127.0,1.3,13.6,156.0,193.8,158.43
2018,1,11,9,45,87.0,139.0,1.35,13.75,169.5,199.61,163.16
2018,1,11,10,0,84.0,151.0,1.4,13.9,183.0,211.82,172.95
2018,1,11,10,15,138.0,157.5,1.3,14.1,214.5,259.93,212.57
2018,1,11,10,30,192.0,164.0,1.2,14.3,246.0,302.52,246.95
2018,1,11,10,45,116.0,174.0,1.15,14.5,224.5,265.51,215.18
2018,1,11,11,0,40.0,184.0,1.1,14.7,203.0,219.2,176.05
2018,1,11,11,15,67.5,199.0,1.05,14.9,232.0,253.45,203.87
2018,1,11,11,30,95.0,214.0,1.0,15.1,261.0,287.64,230.86
2018,1,11,11,45,104.5,219.0,0.95,15.25,271.5,298.21,238.73
2018,1,11,12,0,114.0,224.0,0.9,15.4,282.0,315.04,251.49
2018,1,11,12,15,96.0,221.5,0.9,15.45,270.0,291.91,232.86
2018,1,11,12,30,78.0,219.0,0.9,15.5,258.0,275.59,219.73
2018,1,11,12,45,74.5,215.0,0.95,15.55,252.0,267.04,213.08
2018,1,11,13,0,71.0,211.0,1.0,15.6,246.0,258.48,206.36
2018,1,11,13,15,103.0,197.0,1.0,15.6,246.5,264.75,211.93
2018,1,11,13,30,135.0,183.0,1.0,15.6,247.0,264.14,211.85
2018,1,11,13,45,208.5,179.5,1.05,15.6,273.0,294.48,236.37
2018,1,11,14,0,282.0,176.0,1.1,15.6,299.0,323.48,258.85
2018,1,11,14,15,342.5,150.5,1.05,15.5,290.0,313.99,250.49
2018,1,11,14,30,403.0,125.0,1.0,15.4,281.0,302.83,240.14
2018,1,11,14,45,435.5,108.5,1.0,15.3,264.0,281.07,220.7
