Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,7,15,21.0,5.5,1.9,11.2,6.0,0.0,0.0
2018,1,22,7,30,42.0,11.0,2.0,11.5,12.0,21.96,0.0
2018,1,22,7,45,31.0,22.0,2.05,11.8,23.5,36.93,9.31
2018,1,22,8,0,20.0,33.0,2.1,12.1,35.0,42.99,28.71
2018,1,22,8,15,19.5,51.0,2.15,12.25,54.0,63.88,47.76
2018,1,22,8,30,19.0,69.0,2.2,12.4,73.0,84.09,65.63
2018,1,22,8,45,50.0,87.5,2.25,12.55,100.5,119.55,96.24
2018,1,22,9,0,81.0,106.0,2.3,12.7,128.0,163.29,133.62
2018,1,22,9,15,235.0,111.5,2.3,12.9,189.0,260.89,216.43
2018,1,22,9,30,389.0,117.0,2.3,13.1,250.0,369.32,306.11
2018,1,22,9,45,565.0,100.5,2.35,13.3,316.0,468.94,387.32
2018,1,22,10,0,741.0,84.0,2.4,13.5,382.0,572.98,469.96
2018,1,22,10,15,729.0,92.5,2.4,13.6,404.0,589.45,481.67
2018,1,22,10,30,717.0,101.0,2.4,13.7,426.0,602.82,491.3
2018,1,22,10,45,608.5,124.5,2.4,13.85,410.5,564.59,459.9
2018,1,22,11,0,500.0,148.0,2.4,14.0,395.0,517.74,421.87
2018,1,22,11,15,470.0,162.5,2.35,14.1,400.5,515.15,418.81
2018,1,22,11,30,440.0,177.0,2.3,14.2,406.0,510.28,413.68
2018,1,22,11,45,434.5,180.5,2.25,14.3,410.0,508.53,411.6
2018,1,22,12,0,429.0,184.0,2.2,14.4,414.0,505.13,408.24
2018,1,22,12,15,268.5,189.5,2.15,14.4,333.5,389.42,315.66
2018,1,22,12,30,108.0,195.0,2.1,14.4,253.0,277.12,223.86
2018,1,22,12,45,157.0,204.0,2.0,14.4,287.5,316.27,256.21
2018,1,22,13,0,206.0,213.0,1.9,14.4,322.0,353.13,285.6
2018,1,22,13,15,235.5,207.0,1.8,14.35,328.5,364.53,294.47
2018,1,22,13,30,265.0,201.0,1.7,14.3,335.0,368.17,297.26
2018,1,22,13,45,185.0,196.5,1.65,14.25,288.5,305.33,246.48
2018,1,22,14,0,105.0,192.0,1.6,14.2,242.0,251.52,202.75
2018,1,22,14,15,171.5,173.0,1.5,14.1,248.5,260.3,210.34
2018,1,22,14,30,238.0,154.0,1.4,14.0,255.0,266.96,215.19
2018,1,22,14,45,274.0,141.0,1.35,13.85,248.5,258.14,206.96
2018,1,22,15,0,310.0,128.0,1.3,13.7,242.0,245.88,195.27
2018,1,22,15,15,295.5,118.0,1.3,13.7,217.5,216.17,169.44
2018,1,22,15,30,281.0,108.0,1.3,13.7,193.0,187.23,144.02
2018,1,22,15,45,211.5,96.0,1.2,13.05,154.5,144.2,108.9
2018,1,22,16,0,142.0,84.0,1.1,12.4,116.0,107.46,79.68
2018,1,22,16,15,181.5,65.0,1.2,12.05,97.0,86.41,59.47
2018,1,22,16,30,221.0,46.0,1.3,11.7,78.0,60.55,36.34
2018,1,22,16,45,191.0,34.5,1.35,11.35,55.0,35.28,18.47
2018,1,22,17,0,161.0,23.0,1.4,11.0,32.0,18.18,0.0
2018,1,22,17,15,80.5,11.5,1.45,10.9,16.0,11.3,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.25,7.95,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.2,8.2,11.0,17.03,0.0
2018,1,23,7,45,79.0,24.5,1.15,8.5,32.0,59.72,21.57
2018,1,23,8,0,131.0,39.0,1.1,8.8,53.0,101.54,75.11
2018,1,23,8,15,191.5,51.5,1.1,9.1,83.0,144.02,113.9
2018,1,23,8,30,252.0,64.0,1.1,9.4,113.0,198.9,161.9
2018,1,23,8,45,233.0,82.0,1.1,9.7,136.0,212.32,175.05
2018,1,23,9,0,214.0,100.0,1.1,10.0,159.0,230.87,191.5
2018,1,23,9,15,288.5,111.0,1.15,10.4,203.0,289.89,241.18
2018,1,23,9,30,363.0,122.0,1.2,10.8,247.0,360.88,299.14
2018,1,23,9,45,525.5,108.5,1.25,11.2,310.5,452.12,373.06
2018,1,23,10,0,688.0,95.0,1.3,11.6,374.0,554.24,452.98
2018,1,23,10,15,748.5,89.0,1.35,11.9,413.0,599.85,487.33
2018,1,23,10,30,809.0,83.0,1.4,12.2,452.0,642.87,519.71
2018,1,23,10,45,823.0,84.5,1.4,12.55,476.5,664.36,534.48
2018,1,23,11,0,837.0,86.0,1.4,12.9,501.0,683.22,546.9
2018,1,23,11,15,854.5,85.0,1.35,13.1,521.0,698.87,556.68
2018,1,23,11,30,872.0,84.0,1.3,13.3,541.0,711.56,564.33
2018,1,23,11,45,877.0,84.0,1.2,13.55,550.5,713.52,563.66
2018,1,23,12,0,882.0,84.0,1.1,13.8,560.0,712.26,560.86
2018,1,23,12,15,882.5,84.0,1.0,13.9,561.5,704.66,553.95
2018,1,23,12,30,883.0,84.0,0.9,14.0,563.0,693.89,544.93
2018,1,23,12,45,871.5,84.5,0.8,14.15,553.0,672.64,527.64
2018,1,23,13,0,860.0,85.0,0.7,14.3,543.0,648.73,508.42
2018,1,23,13,15,824.5,89.5,0.7,14.35,519.5,611.85,480.8
2018,1,23,13,30,789.0,94.0,0.7,14.4,496.0,573.79,452.04
2018,1,23,13,45,777.5,90.5,0.65,14.5,473.5,540.15,425.78
2018,1,23,14,0,766.0,87.0,0.6,14.6,451.0,504.83,397.73
2018,1,23,14,15,791.5,79.5,0.65,14.5,436.5,482.33,379.77
2018,1,23,14,30,817.0,72.0,0.7,14.4,422.0,455.87,357.72
2018,1,23,14,45,771.5,73.0,0.75,14.35,383.0,404.28,315.71
2018,1,23,15,0,726.0,74.0,0.8,14.3,344.0,354.45,274.21
2018,1,23,15,15,704.0,69.0,0.8,14.3,308.0,308.67,234.37
2018,1,23,15,30,682.0,64.0,0.8,14.3,272.0,262.9,193.67
2018,1,23,15,45,612.0,62.0,0.8,13.8,228.5,209.83,148.48
2018,1,23,16,0,542.0,60.0,0.8,13.3,185.0,162.58,108.71
2018,1,23,16,15,517.0,50.5,0.85,13.0,149.5,120.59,72.95
2018,1,23,16,30,492.0,41.0,0.9,12.7,114.0,80.68,42.07
2018,1,23,16,45,363.0,32.5,0.95,12.35,76.0,40.44,18.77
2018,1,23,17,0,234.0,24.0,1.0,12.0,38.0,19.79,0.0
2018,1,23,17,15,127.5,13.5,1.05,11.8,20.0,13.27,0.0
2018,1,23,17,30,21.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.15,11.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,7,15,19.0,4.0,2.5,9.6,4.5,0.0,0.0
2018,1,24,7,30,38.0,8.0,2.6,10.0,9.0,18.05,0.0
2018,1,24,7,45,19.0,15.5,2.65,10.4,16.0,23.96,6.47
2018,1,24,8,0,0.0,23.0,2.7,10.8,23.0,22.2,12.48
2018,1,24,8,15,0.0,33.5,2.85,11.1,33.5,32.35,21.72
2018,1,24,8,30,0.0,44.0,3.0,11.4,44.0,42.51,30.72
2018,1,24,8,45,1.0,60.5,3.15,11.7,61.0,60.01,45.91
2018,1,24,9,0,2.0,77.0,3.3,12.0,78.0,77.55,60.98
2018,1,24,9,15,17.0,105.0,3.4,12.2,111.0,115.6,93.52
2018,1,24,9,30,32.0,133.0,3.5,12.4,144.0,160.8,131.66
2018,1,24,9,45,24.0,131.5,3.65,12.6,140.5,152.93,124.69
2018,1,24,10,0,16.0,130.0,3.8,12.8,137.0,140.08,113.55
2018,1,24,10,15,14.0,141.5,3.9,13.0,148.0,150.61,122.03
2018,1,24,10,30,12.0,153.0,4.0,13.2,159.0,161.03,130.33
2018,1,24,10,45,11.5,162.5,4.15,13.4,168.0,170.25,137.66
2018,1,24,11,0,11.0,172.0,4.3,13.6,177.0,179.45,144.95
2018,1,24,11,15,5.5,163.5,4.35,13.7,166.0,166.17,133.63
2018,1,24,11,30,0.0,155.0,4.4,13.8,155.0,153.11,122.55
2018,1,24,11,45,0.0,151.0,4.4,13.85,151.0,148.72,118.83
2018,1,24,12,0,0.0,147.0,4.4,13.9,147.0,144.42,115.22
2018,1,24,12,15,4.0,160.0,4.45,13.9,162.0,160.26,128.38
2018,1,24,12,30,8.0,173.0,4.5,13.9,177.0,176.02,141.42
2018,1,24,12,45,5.5,168.0,4.55,13.85,171.0,168.94,135.58
2018,1,24,13,0,3.0,163.0,4.6,13.8,165.0,162.0,129.9
2018,1,24,13,15,1.5,138.0,4.5,13.7,139.0,135.7,108.28
2018,1,24,13,30,0.0,113.0,4.4,13.6,113.0,109.82,86.89
2018,1,24,13,45,0.0,93.5,4.3,13.5,93.5,90.56,70.94
2018,1,24,14,0,0.0,74.0,4.2,13.4,74.0,71.55,55.09
2018,1,24,14,15,2.0,78.0,4.1,13.25,79.0,76.43,59.36
2018,1,24,14,30,4.0,82.0,4.0,13.1,84.0,81.18,63.51
2018,1,24,14,45,25.0,93.0,3.9,12.95,102.5,101.76,80.97
2018,1,24,15,0,46.0,104.0,3.8,12.8,121.0,119.41,95.64
2018,1,24,15,15,23.0,62.5,3.8,12.8,71.0,68.69,52.83
2018,1,24,15,30,0.0,21.0,3.8,12.8,21.0,20.26,11.81
2018,1,24,15,45,0.0,18.0,3.85,12.35,18.0,17.36,9.33
2018,1,24,16,0,0.0,15.0,3.9,11.9,15.0,14.46,6.81
2018,1,24,16,15,0.0,12.5,3.75,11.55,12.5,12.05,4.66
2018,1,24,16,30,0.0,10.0,3.6,11.2,10.0,9.64,2.49
2018,1,24,16,45,15.5,8.5,3.45,10.8,9.5,8.81,1.12
2018,1,24,17,0,31.0,7.0,3.3,10.4,9.0,5.19,0.0
2018,1,24,17,15,31.0,6.5,3.1,10.2,7.0,6.39,0.0
2018,1,24,17,30,31.0,6.0,2.9,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.7,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.0,2.0,8.75,6.0,0.0,0.0
2018,1,25,7,30,11.0,12.0,2.0,9.1,12.0,14.76,0.0
2018,1,25,7,45,75.0,26.5,1.95,9.45,34.5,61.93,27.95
2018,1,25,8,0,139.0,41.0,1.9,9.8,57.0,107.2,80.01
2018,1,25,8,15,309.5,51.5,2.0,10.1,107.5,198.93,158.32
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,299.5,243.9
2018,1,25,8,45,486.5,71.0,2.2,10.7,187.5,331.4,273.36
2018,1,25,9,0,493.0,80.0,2.3,11.0,217.0,362.34,301.01
2018,1,25,9,15,525.0,87.5,2.4,11.25,253.5,404.65,336.98
2018,1,25,9,30,557.0,95.0,2.5,11.5,290.0,447.29,372.24
2018,1,25,9,45,452.0,112.0,2.6,11.75,281.0,413.95,344.8
2018,1,25,10,0,347.0,129.0,2.7,12.0,272.0,376.97,313.79
2018,1,25,10,15,253.5,152.5,2.85,12.2,261.0,340.07,282.38
2018,1,25,10,30,160.0,176.0,3.0,12.4,250.0,299.44,247.28
2018,1,25,10,45,161.0,187.0,3.1,12.6,264.5,313.44,258.34
2018,1,25,11,0,162.0,198.0,3.2,12.8,279.0,326.86,268.68
2018,1,25,11,15,244.5,194.0,3.3,12.85,321.5,387.75,319.07
2018,1,25,11,30,327.0,190.0,3.4,12.9,364.0,440.71,362.43
2018,1,25,11,45,528.0,158.5,3.5,12.95,444.5,554.05,454.66
2018,1,25,12,0,729.0,127.0,3.6,13.0,525.0,660.33,538.77
2018,1,25,12,15,618.0,143.0,3.65,12.95,481.5,593.81,485.33
2018,1,25,12,30,507.0,159.0,3.7,12.9,438.0,523.71,429.44
2018,1,25,12,45,314.0,164.5,3.7,12.9,336.5,385.41,317.39
2018,1,25,13,0,121.0,170.0,3.7,12.9,235.0,254.34,208.19
2018,1,25,13,15,110.0,137.0,3.7,12.8,195.0,209.54,171.86
2018,1,25,13,30,99.0,104.0,3.7,12.7,155.0,165.48,135.49
2018,1,25,13,45,172.5,115.0,3.7,12.65,200.0,218.96,180.72
2018,1,25,14,0,246.0,126.0,3.7,12.6,245.0,263.79,217.73
2018,1,25,14,15,278.0,136.0,3.65,12.5,263.0,280.88,230.98
2018,1,25,14,30,310.0,146.0,3.6,12.4,281.0,294.69,241.16
2018,1,25,14,45,441.0,124.5,3.55,12.3,300.5,318.39,258.6
2018,1,25,15,0,572.0,103.0,3.5,12.2,320.0,328.79,263.21
2018,1,25,15,15,613.0,88.5,3.5,12.2,299.5,301.31,236.32
2018,1,25,15,30,654.0,74.0,3.5,12.2,279.0,268.96,204.24
2018,1,25,15,45,609.0,69.0,3.15,11.65,238.5,219.84,160.19
2018,1,25,16,0,564.0,64.0,2.8,11.1,198.0,174.17,119.61
2018,1,25,16,15,491.5,57.0,2.7,10.75,156.5,126.34,80.01
2018,1,25,16,30,419.0,50.0,2.6,10.4,115.0,85.58,49.31
2018,1,25,16,45,304.0,40.0,2.5,10.05,79.0,46.56,24.8
2018,1,25,17,0,189.0,30.0,2.4,9.7,43.0,23.91,6.63
2018,1,25,17,15,103.0,18.0,2.35,9.6,24.0,17.69,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.5,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.35,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,15,55.5,7.5,1.0,8.0,9.0,0.0,0.0
2018,1,26,7,30,111.0,15.0,1.0,8.3,18.0,44.84,0.0
2018,1,26,7,45,213.5,24.5,1.0,8.6,44.5,109.3,56.36
2018,1,26,8,0,316.0,34.0,1.0,8.9,71.0,170.11,128.6
2018,1,26,8,15,382.5,42.0,1.05,9.25,106.0,219.43,174.49
2018,1,26,8,30,449.0,50.0,1.1,9.6,141.0,273.63,222.72
2018,1,26,8,45,339.5,57.5,1.15,9.95,135.5,242.32,200.23
2018,1,26,9,0,230.0,65.0,1.2,10.3,130.0,205.55,171.07
2018,1,26,9,15,146.0,80.5,1.15,10.6,124.0,175.8,146.13
2018,1,26,9,30,62.0,96.0,1.1,10.9,118.0,135.13,110.89
2018,1,26,9,45,35.5,117.0,1.1,11.15,130.0,143.18,117.0
2018,1,26,10,0,9.0,138.0,1.1,11.4,142.0,144.18,116.85
2018,1,26,10,15,43.5,165.0,1.05,11.65,185.0,201.97,164.99
2018,1,26,10,30,78.0,192.0,1.0,11.9,228.0,255.35,208.3
2018,1,26,10,45,107.0,204.5,1.0,12.15,257.0,296.7,241.17
2018,1,26,11,0,136.0,217.0,1.0,12.4,286.0,330.67,267.85
2018,1,26,11,15,179.5,222.5,1.0,12.5,316.5,366.85,296.54
2018,1,26,11,30,223.0,228.0,1.0,12.6,347.0,402.85,324.68
2018,1,26,11,45,263.0,229.5,1.0,12.7,372.5,438.71,352.21
2018,1,26,12,0,303.0,231.0,1.0,12.8,398.0,465.73,372.82
2018,1,26,12,15,384.0,211.5,1.0,12.8,423.5,496.69,397.54
2018,1,26,12,30,465.0,192.0,1.0,12.8,449.0,532.07,424.97
2018,1,26,12,45,602.0,154.5,1.05,12.8,484.0,577.85,461.18
2018,1,26,13,0,739.0,117.0,1.1,12.8,519.0,614.47,489.86
2018,1,26,13,15,809.0,95.5,1.1,12.7,525.5,616.69,491.6
2018,1,26,13,30,879.0,74.0,1.1,12.6,532.0,612.36,488.48
2018,1,26,13,45,803.5,89.0,1.15,12.5,495.0,561.2,448.88
2018,1,26,14,0,728.0,104.0,1.2,12.4,458.0,510.16,409.1
2018,1,26,14,15,673.5,106.5,1.25,12.25,420.0,458.61,368.53
2018,1,26,14,30,619.0,109.0,1.3,12.1,382.0,408.96,328.54
2018,1,26,14,45,535.5,115.5,1.3,11.95,338.5,353.22,282.92
2018,1,26,15,0,452.0,122.0,1.3,11.8,295.0,301.37,240.03
2018,1,26,15,15,280.5,119.5,1.3,11.8,223.5,216.18,171.27
2018,1,26,15,30,109.0,117.0,1.3,11.8,152.0,147.17,116.63
2018,1,26,15,45,68.5,92.0,1.3,11.25,113.0,106.67,83.42
2018,1,26,16,0,28.0,67.0,1.3,10.7,74.0,70.24,53.66
2018,1,26,16,15,47.0,57.0,1.35,10.4,65.5,61.7,45.16
2018,1,26,16,30,66.0,47.0,1.4,10.1,57.0,50.65,34.58
2018,1,26,16,45,75.0,35.0,1.5,9.8,43.0,34.45,20.72
2018,1,26,17,0,84.0,23.0,1.6,9.5,29.0,19.34,5.79
2018,1,26,17,15,57.0,13.0,1.65,9.3,15.5,12.78,0.0
2018,1,26,17,30,30.0,3.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,15.0,1.5,1.75,8.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,7,15,5.5,5.5,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,11.0,11.0,0.6,9.0,11.0,13.81,0.0
2018,1,27,7,45,22.5,27.0,0.65,9.3,29.0,37.83,18.01
2018,1,27,8,0,34.0,43.0,0.7,9.6,47.0,61.28,44.59
2018,1,27,8,15,64.0,60.5,0.65,10.0,72.0,99.11,77.74
2018,1,27,8,30,94.0,78.0,0.6,10.4,97.0,134.1,108.2
2018,1,27,8,45,229.0,86.5,0.6,10.8,147.5,217.35,178.61
2018,1,27,9,0,364.0,95.0,0.6,11.2,198.0,312.35,256.92
2018,1,27,9,15,538.5,81.5,0.7,11.65,260.0,408.12,334.7
2018,1,27,9,30,713.0,68.0,0.8,12.1,322.0,508.23,413.87
2018,1,27,9,45,738.0,71.5,0.85,12.55,358.0,546.61,442.64
2018,1,27,10,0,763.0,75.0,0.9,13.0,394.0,583.82,470.41
2018,1,27,10,15,793.0,74.0,0.95,13.3,426.5,617.67,495.52
2018,1,27,10,30,823.0,73.0,1.0,13.6,459.0,649.88,518.75
2018,1,27,10,45,838.5,73.0,1.05,13.85,483.5,671.26,533.24
2018,1,27,11,0,854.0,73.0,1.1,14.1,508.0,685.93,542.96
2018,1,27,11,15,868.5,72.0,1.2,14.3,527.0,700.09,553.06
2018,1,27,11,30,883.0,71.0,1.3,14.5,546.0,711.28,561.07
2018,1,27,11,45,886.0,72.0,1.35,14.75,555.5,713.43,562.08
2018,1,27,12,0,889.0,73.0,1.4,15.0,565.0,712.35,560.98
2018,1,27,12,15,780.5,106.0,1.45,15.15,539.0,668.97,529.33
2018,1,27,12,30,672.0,139.0,1.5,15.3,513.0,622.12,493.09
2018,1,27,12,45,568.5,167.0,1.55,15.4,481.5,567.78,451.29
2018,1,27,13,0,465.0,195.0,1.6,15.5,450.0,517.71,412.07
2018,1,27,13,15,512.0,175.5,1.6,15.55,450.0,514.99,410.81
2018,1,27,13,30,559.0,156.0,1.6,15.6,450.0,508.47,406.03
2018,1,27,13,45,708.5,112.5,1.65,15.65,470.0,534.58,426.81
2018,1,27,14,0,858.0,69.0,1.7,15.7,490.0,544.78,434.37
2018,1,27,14,15,844.0,68.0,1.7,15.6,463.0,506.49,403.16
2018,1,27,14,30,830.0,67.0,1.7,15.5,436.0,467.55,370.97
2018,1,27,14,45,793.5,68.5,1.75,15.4,399.5,419.29,330.9
2018,1,27,15,0,757.0,70.0,1.8,15.3,363.0,371.97,290.63
2018,1,27,15,15,721.5,66.5,1.8,15.3,323.0,321.28,246.62
2018,1,27,15,30,686.0,63.0,1.8,15.3,283.0,272.33,203.29
2018,1,27,15,45,653.5,57.0,1.55,14.5,243.0,223.74,160.09
2018,1,27,16,0,621.0,51.0,1.3,13.7,203.0,177.3,118.83
2018,1,27,16,15,546.0,47.5,1.35,13.15,161.5,128.3,78.59
2018,1,27,16,30,471.0,44.0,1.4,12.6,120.0,87.29,47.95
2018,1,27,16,45,371.0,36.0,1.45,12.0,84.0,48.35,23.83
2018,1,27,17,0,271.0,28.0,1.5,11.4,48.0,22.92,9.18
2018,1,27,17,15,162.5,17.5,1.55,11.25,27.0,17.2,0.0
2018,1,27,17,30,54.0,7.0,1.6,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.0,3.5,1.65,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,7,15,81.0,9.0,2.25,8.3,11.5,0.0,0.0
2018,1,28,7,30,162.0,18.0,2.3,8.8,23.0,62.17,0.0
2018,1,28,7,45,290.0,28.0,2.35,9.3,56.0,139.2,81.17
2018,1,28,8,0,418.0,38.0,2.4,9.8,89.0,212.86,162.51
2018,1,28,8,15,508.0,43.5,2.45,10.25,131.0,274.04,218.76
2018,1,28,8,30,598.0,49.0,2.5,10.7,173.0,341.47,278.43
2018,1,28,8,45,649.0,54.0,2.55,11.1,216.5,392.19,323.48
2018,1,28,9,0,700.0,59.0,2.6,11.5,260.0,448.06,371.19
2018,1,28,9,15,736.0,62.0,2.55,12.05,301.0,494.75,409.66
2018,1,28,9,30,772.0,65.0,2.5,12.6,342.0,541.44,446.81
2018,1,28,9,45,815.0,63.5,2.5,13.1,382.5,586.8,482.19
2018,1,28,10,0,858.0,62.0,2.5,13.6,423.0,627.56,513.24
2018,1,28,10,15,874.0,63.5,2.45,14.05,454.5,657.08,534.26
2018,1,28,10,30,890.0,65.0,2.4,14.5,486.0,684.25,552.4
2018,1,28,10,45,901.0,66.0,2.35,14.95,510.5,704.78,565.39
2018,1,28,11,0,912.0,67.0,2.3,15.4,535.0,722.38,576.17
2018,1,28,11,15,919.0,68.0,2.3,15.75,552.5,734.05,583.15
2018,1,28,11,30,926.0,69.0,2.3,16.1,570.0,742.46,587.88
2018,1,28,11,45,930.0,69.0,2.3,16.4,580.0,744.23,588.02
2018,1,28,12,0,934.0,69.0,2.3,16.7,590.0,742.61,585.9
2018,1,28,12,15,934.5,69.5,2.3,16.9,592.0,735.67,580.31
2018,1,28,12,30,935.0,70.0,2.3,17.1,594.0,725.37,572.45
2018,1,28,12,45,932.5,69.5,2.3,17.3,588.0,708.6,560.04
2018,1,28,13,0,930.0,69.0,2.3,17.5,582.0,688.68,545.45
2018,1,28,13,15,926.5,69.0,2.3,17.55,569.5,665.62,527.65
2018,1,28,13,30,923.0,69.0,2.3,17.6,557.0,639.65,507.39
2018,1,28,13,45,914.0,68.0,2.3,17.65,536.0,606.64,481.51
2018,1,28,14,0,905.0,67.0,2.3,17.7,515.0,571.35,453.39
2018,1,28,14,15,891.0,66.5,2.25,17.6,487.0,531.94,421.52
2018,1,28,14,30,877.0,66.0,2.2,17.5,459.0,491.01,387.7
2018,1,28,14,45,831.5,68.0,2.1,17.35,418.5,438.03,343.77
2018,1,28,15,0,786.0,70.0,2.0,17.2,378.0,385.92,299.75
2018,1,28,15,15,755.5,64.0,2.0,17.2,335.5,333.01,254.16
2018,1,28,15,30,725.0,58.0,2.0,17.2,293.0,281.35,208.66
2018,1,28,15,45,679.0,54.5,1.75,16.05,250.5,229.82,163.75
2018,1,28,16,0,633.0,51.0,1.5,14.9,208.0,181.68,121.78
2018,1,28,16,15,562.0,47.0,1.5,14.35,166.0,131.94,80.7
2018,1,28,16,30,491.0,43.0,1.5,13.8,124.0,89.75,48.84
2018,1,28,16,45,399.5,35.0,1.55,13.2,87.5,49.81,23.79
2018,1,28,17,0,308.0,27.0,1.6,12.6,51.0,21.62,9.28
2018,1,28,17,15,190.0,17.0,1.6,12.4,28.5,16.71,0.0
2018,1,28,17,30,72.0,7.0,1.6,12.2,6.0,0.0,0.0
2018,1,28,17,45,36.0,3.5,1.6,12.0,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.9,6.0,5.9,0.0
2018,1,29,7,45,0.0,12.0,2.8,10.15,12.0,11.57,2.31
2018,1,29,8,0,0.0,18.0,2.8,10.4,18.0,17.36,8.79
2018,1,29,8,15,0.0,25.0,2.8,10.8,25.0,24.12,14.9
2018,1,29,8,30,0.0,32.0,2.8,11.2,32.0,30.89,20.91
2018,1,29,8,45,0.0,40.5,2.8,11.55,40.5,39.11,28.09
2018,1,29,9,0,0.0,49.0,2.8,11.9,49.0,47.33,35.19
2018,1,29,9,15,0.0,61.0,2.7,12.45,61.0,58.95,45.05
2018,1,29,9,30,0.0,73.0,2.6,13.0,73.0,70.73,54.91
2018,1,29,9,45,4.0,102.0,2.5,13.5,103.5,102.98,81.99
2018,1,29,10,0,8.0,131.0,2.4,14.0,134.0,135.77,109.06
2018,1,29,10,15,45.0,166.5,2.35,14.4,187.5,204.55,166.12
2018,1,29,10,30,82.0,202.0,2.3,14.8,241.0,269.7,218.87
2018,1,29,10,45,82.5,212.5,2.25,15.25,253.5,281.49,227.33
2018,1,29,11,0,83.0,223.0,2.2,15.7,266.0,293.05,235.72
2018,1,29,11,15,69.5,225.5,2.15,15.9,262.5,285.33,228.71
2018,1,29,11,30,56.0,228.0,2.1,16.1,259.0,277.39,221.63
2018,1,29,11,45,67.0,236.0,2.05,16.25,273.5,292.94,233.85
2018,1,29,12,0,78.0,244.0,2.0,16.4,288.0,308.2,245.68
2018,1,29,12,15,57.0,229.0,1.9,16.25,261.0,275.41,219.31
2018,1,29,12,30,36.0,214.0,1.8,16.1,234.0,243.25,193.48
2018,1,29,12,45,76.5,223.5,1.7,15.95,266.0,279.59,223.37
2018,1,29,13,0,117.0,233.0,1.6,15.8,298.0,319.86,255.58
2018,1,29,13,15,92.5,229.5,1.65,15.75,280.0,291.62,232.88
2018,1,29,13,30,68.0,226.0,1.7,15.7,262.0,269.88,215.49
2018,1,29,13,45,187.0,205.0,1.7,15.65,299.5,319.12,256.54
2018,1,29,14,0,306.0,184.0,1.7,15.6,337.0,360.15,289.6
2018,1,29,14,15,309.5,180.5,1.65,15.6,328.0,346.44,277.85
2018,1,29,14,30,313.0,177.0,1.6,15.6,319.0,331.61,265.25
2018,1,29,14,45,258.5,170.0,1.6,15.6,281.5,286.53,228.68
2018,1,29,15,0,204.0,163.0,1.6,15.6,244.0,243.32,193.6
2018,1,29,15,15,162.0,143.0,1.6,15.6,203.0,198.47,157.03
2018,1,29,15,30,120.0,123.0,1.6,15.6,162.0,157.37,123.42
2018,1,29,15,45,60.0,94.0,1.4,14.9,113.5,106.45,82.46
2018,1,29,16,0,0.0,65.0,1.2,14.2,65.0,62.65,47.68
2018,1,29,16,15,0.0,52.0,1.2,13.7,52.0,50.12,36.98
2018,1,29,16,30,0.0,39.0,1.2,13.2,39.0,37.67,26.15
2018,1,29,16,45,0.0,28.5,1.25,12.75,28.5,27.52,17.08
2018,1,29,17,0,0.0,18.0,1.3,12.3,18.0,17.37,7.02
2018,1,29,17,15,0.0,10.5,1.3,12.15,10.5,10.32,0.0
2018,1,29,17,30,0.0,3.0,1.3,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.35,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.5,9.65,11.0,0.0,0.0
2018,1,30,7,30,134.0,17.0,1.6,10.1,22.0,54.01,0.0
2018,1,30,7,45,129.5,30.5,1.65,10.6,41.0,93.16,57.92
2018,1,30,8,0,125.0,44.0,1.7,11.1,60.0,106.06,80.32
2018,1,30,8,15,124.0,63.0,1.7,11.5,84.0,132.67,105.23
2018,1,30,8,30,123.0,82.0,1.7,11.9,108.0,152.32,123.34
2018,1,30,8,45,185.0,97.0,1.75,12.3,146.0,209.87,172.52
2018,1,30,9,0,247.0,112.0,1.8,12.7,184.0,265.47,219.38
2018,1,30,9,15,316.0,119.5,1.75,13.2,226.0,319.61,264.18
2018,1,30,9,30,385.0,127.0,1.7,13.7,268.0,385.77,317.38
2018,1,30,9,45,437.0,131.5,1.65,14.15,306.5,432.94,354.36
2018,1,30,10,0,489.0,136.0,1.6,14.6,345.0,481.36,391.52
2018,1,30,10,15,532.5,136.0,1.55,15.0,378.5,519.67,420.2
2018,1,30,10,30,576.0,136.0,1.5,15.4,412.0,561.3,450.72
2018,1,30,10,45,637.5,128.0,1.5,15.75,448.0,603.05,481.57
2018,1,30,11,0,699.0,120.0,1.5,16.1,484.0,643.64,511.03
2018,1,30,11,15,756.5,109.0,1.45,16.45,514.5,676.26,533.8
2018,1,30,11,30,814.0,98.0,1.4,16.8,545.0,704.61,552.28
2018,1,30,11,45,868.5,85.0,1.35,17.1,569.5,728.05,567.21
2018,1,30,12,0,923.0,72.0,1.3,17.4,594.0,744.35,577.05
2018,1,30,12,15,869.0,88.5,1.25,17.65,581.0,720.26,558.67
2018,1,30,12,30,815.0,105.0,1.2,17.9,568.0,689.86,536.3
2018,1,30,12,45,867.5,88.5,1.15,18.15,577.0,694.53,539.1
2018,1,30,13,0,920.0,72.0,1.1,18.4,586.0,691.69,536.25
2018,1,30,13,15,868.0,84.0,1.1,18.55,560.0,653.1,507.23
2018,1,30,13,30,816.0,96.0,1.1,18.7,534.0,611.08,475.59
2018,1,30,13,45,797.0,94.5,1.1,18.8,509.0,574.07,447.77
2018,1,30,14,0,778.0,93.0,1.1,18.9,484.0,535.73,418.36
2018,1,30,14,15,750.5,94.0,1.2,18.75,454.5,494.47,387.02
2018,1,30,14,30,723.0,95.0,1.3,18.6,425.0,453.19,354.71
2018,1,30,14,45,653.5,100.5,1.35,18.45,382.0,397.64,310.5
2018,1,30,15,0,584.0,106.0,1.4,18.3,339.0,345.94,268.6
2018,1,30,15,15,609.5,92.0,1.4,18.3,314.0,313.41,239.66
2018,1,30,15,30,635.0,78.0,1.4,18.3,289.0,277.4,206.65
2018,1,30,15,45,555.5,76.0,1.4,17.25,242.5,222.19,160.94
2018,1,30,16,0,476.0,74.0,1.4,16.2,196.0,173.89,121.19
2018,1,30,16,15,419.0,63.0,1.45,15.65,155.5,127.88,83.31
2018,1,30,16,30,362.0,52.0,1.5,15.1,115.0,87.42,51.94
2018,1,30,16,45,337.0,41.0,1.6,14.5,86.0,54.53,28.78
2018,1,30,17,0,312.0,30.0,1.7,13.9,57.0,24.16,12.53
2018,1,30,17,15,187.0,19.0,1.7,13.65,32.5,18.68,0.0
2018,1,30,17,30,62.0,8.0,1.7,13.4,8.0,7.86,0.0
2018,1,30,17,45,31.0,4.0,1.75,13.2,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.65,9.9,14.5,9.83,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.5,29.0,82.75,0.0
2018,1,31,7,45,371.0,27.5,1.5,11.1,65.5,169.57,109.79
2018,1,31,8,0,517.0,35.0,1.4,11.7,102.0,245.34,187.05
2018,1,31,8,15,574.5,41.0,1.3,12.0,143.0,299.1,236.78
2018,1,31,8,30,632.0,47.0,1.2,12.3,184.0,356.17,287.06
2018,1,31,8,45,619.0,59.0,1.1,12.6,217.5,390.84,317.7
2018,1,31,9,0,606.0,71.0,1.0,12.9,251.0,420.05,342.36
2018,1,31,9,15,610.0,80.5,1.05,13.3,283.5,453.25,369.47
2018,1,31,9,30,614.0,90.0,1.1,13.7,316.0,484.8,394.25
2018,1,31,9,45,589.5,106.0,1.1,14.1,341.0,503.93,408.08
2018,1,31,10,0,565.0,122.0,1.1,14.5,366.0,519.5,418.75
2018,1,31,10,15,698.5,101.0,1.15,14.9,424.0,597.1,478.3
2018,1,31,10,30,832.0,80.0,1.2,15.3,482.0,674.17,534.89
2018,1,31,10,45,872.0,73.5,1.3,15.65,513.5,701.57,553.29
2018,1,31,11,0,912.0,67.0,1.4,16.0,545.0,731.07,573.67
2018,1,31,11,15,918.5,68.0,1.4,16.3,562.5,742.59,580.25
2018,1,31,11,30,925.0,69.0,1.4,16.6,580.0,750.83,584.78
2018,1,31,11,45,894.5,79.0,1.4,16.95,580.5,739.14,575.24
2018,1,31,12,0,864.0,89.0,1.4,17.3,581.0,727.81,566.31
2018,1,31,12,15,758.5,120.0,1.4,17.55,553.0,681.1,531.99
2018,1,31,12,30,653.0,151.0,1.4,17.8,525.0,630.69,493.3
2018,1,31,12,45,683.0,138.0,1.45,18.05,526.0,626.2,490.69
2018,1,31,13,0,713.0,125.0,1.5,18.3,527.0,618.26,484.98
2018,1,31,13,15,726.5,117.5,1.45,18.4,518.5,601.92,472.29
2018,1,31,13,30,740.0,110.0,1.4,18.5,510.0,582.58,457.23
2018,1,31,13,45,761.5,98.5,1.4,18.65,497.0,560.01,439.91
2018,1,31,14,0,783.0,87.0,1.4,18.8,484.0,534.9,420.18
2018,1,31,14,15,736.5,93.5,1.35,18.7,451.0,489.42,384.27
2018,1,31,14,30,690.0,100.0,1.3,18.6,418.0,444.67,348.47
2018,1,31,14,45,687.5,92.0,1.3,18.55,389.0,406.36,317.11
2018,1,31,15,0,685.0,84.0,1.3,18.5,360.0,366.64,283.62
2018,1,31,15,15,729.0,70.0,1.3,18.5,338.0,336.87,256.09
2018,1,31,15,30,773.0,56.0,1.3,18.5,316.0,301.36,222.48
2018,1,31,15,45,672.0,60.0,1.3,17.45,264.5,239.84,171.67
2018,1,31,16,0,571.0,64.0,1.3,16.4,213.0,186.03,127.61
2018,1,31,16,15,558.0,54.0,1.4,15.8,177.0,143.14,90.04
2018,1,31,16,30,545.0,44.0,1.5,15.2,141.0,101.02,55.39
2018,1,31,16,45,448.5,37.5,1.55,14.65,101.5,58.42,28.21
2018,1,31,17,0,352.0,31.0,1.6,14.1,62.0,26.1,14.57
2018,1,31,17,15,209.5,20.0,1.65,13.85,35.5,16.81,0.0
2018,1,31,17,30,67.0,9.0,1.7,13.6,9.0,8.85,0.0
2018,1,31,17,45,33.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
