Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,45,179.0,150.5,5.7,12.8,250.0,269.32,222.66
2018,2,11,14,0,346.0,156.0,5.9,12.8,348.0,372.62,308.94
2018,2,11,14,15,449.0,151.0,5.9,12.8,387.0,411.79,340.68
2018,2,11,14,30,552.0,146.0,5.9,12.8,426.0,442.23,364.4
2018,2,11,14,45,676.5,114.0,5.9,12.75,434.0,448.3,367.73
2018,2,11,15,0,801.0,82.0,5.9,12.7,442.0,440.78,358.38
2018,2,11,15,15,775.5,79.0,5.9,12.7,402.0,390.16,313.09
2018,2,11,15,30,750.0,76.0,5.9,12.7,362.0,340.24,267.59
2018,2,11,15,45,719.0,71.0,5.8,12.4,319.0,287.7,219.57
2018,2,11,16,0,688.0,66.0,5.7,12.1,276.0,235.98,171.94
2018,2,11,16,15,640.5,61.0,5.6,11.8,231.0,184.13,125.35
2018,2,11,16,30,593.0,56.0,5.5,11.5,186.0,136.53,84.46
2018,2,11,16,45,515.0,48.0,5.35,11.2,141.5,87.98,48.13
2018,2,11,17,0,437.0,40.0,5.2,10.9,97.0,47.74,24.56
2018,2,11,17,15,299.0,30.0,5.15,10.75,61.5,24.31,12.46
2018,2,11,17,30,161.0,20.0,5.1,10.6,26.0,19.66,0.0
2018,2,11,17,45,80.5,10.0,5.05,10.45,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.0,6.85,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,2.65,7.15,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,2.6,7.4,7.0,0.0,0.0
2018,2,12,7,15,238.5,18.5,2.65,8.0,33.0,80.9,0.0
2018,2,12,7,30,396.0,28.0,2.7,8.6,59.0,169.36,100.61
2018,2,12,7,45,505.5,33.5,2.8,9.15,101.5,232.75,177.95
2018,2,12,8,0,615.0,39.0,2.9,9.7,144.0,307.64,246.21
2018,2,12,8,15,676.5,43.0,3.0,10.15,191.5,367.55,300.98
2018,2,12,8,30,738.0,47.0,3.1,10.6,239.0,431.07,357.02
2018,2,12,8,45,776.5,50.5,3.2,11.05,285.5,484.86,403.44
2018,2,12,9,0,815.0,54.0,3.3,11.5,332.0,535.78,446.09
2018,2,12,9,15,839.5,57.0,3.25,11.85,375.0,581.53,482.93
2018,2,12,9,30,864.0,60.0,3.2,12.2,418.0,626.4,517.87
2018,2,12,9,45,878.0,63.0,3.15,12.5,455.5,663.01,544.97
2018,2,12,10,0,892.0,66.0,3.1,12.8,493.0,697.49,569.04
2018,2,12,10,15,905.5,67.5,3.05,13.05,525.5,727.46,589.48
2018,2,12,10,30,919.0,69.0,3.0,13.3,558.0,754.82,607.78
2018,2,12,10,45,928.0,70.5,2.95,13.6,584.0,775.98,621.26
2018,2,12,11,0,937.0,72.0,2.9,13.9,610.0,794.0,632.43
2018,2,12,11,15,941.5,72.5,2.85,14.05,627.0,804.14,638.27
2018,2,12,11,30,946.0,73.0,2.8,14.2,644.0,810.85,641.76
2018,2,12,11,45,947.5,74.0,2.75,14.35,654.0,812.31,641.62
2018,2,12,12,0,949.0,75.0,2.7,14.5,664.0,810.22,639.11
2018,2,12,12,15,949.0,75.0,2.65,14.6,666.0,802.35,632.72
2018,2,12,12,30,949.0,75.0,2.6,14.7,668.0,790.98,624.01
2018,2,12,12,45,945.0,76.0,2.6,14.8,662.0,774.36,611.98
2018,2,12,13,0,941.0,77.0,2.6,14.9,656.0,754.49,597.72
2018,2,12,13,15,936.5,76.5,2.55,14.9,642.5,729.52,579.73
2018,2,12,13,30,932.0,76.0,2.5,14.9,629.0,701.59,559.61
2018,2,12,13,45,925.0,74.5,2.5,14.9,607.5,668.19,534.17
2018,2,12,14,0,918.0,73.0,2.5,14.9,586.0,632.31,506.25
2018,2,12,14,15,906.5,72.0,2.5,14.85,557.5,592.09,474.49
2018,2,12,14,30,895.0,71.0,2.5,14.8,529.0,550.09,440.57
2018,2,12,14,45,880.0,69.5,2.5,14.75,494.5,504.32,402.81
2018,2,12,15,0,865.0,68.0,2.5,14.7,460.0,457.55,363.19
2018,2,12,15,15,842.5,65.5,2.5,14.7,419.5,405.76,318.49
2018,2,12,15,30,820.0,63.0,2.5,14.7,379.0,354.21,272.81
2018,2,12,15,45,717.5,69.0,2.3,14.25,322.0,287.41,215.92
2018,2,12,16,0,615.0,75.0,2.1,13.8,265.0,228.33,165.74
2018,2,12,16,15,566.0,66.0,2.1,13.1,219.0,175.89,120.34
2018,2,12,16,30,517.0,57.0,2.1,12.4,173.0,128.04,80.16
2018,2,12,16,45,508.5,47.0,2.1,11.7,138.5,87.8,47.91
2018,2,12,17,0,500.0,37.0,2.1,11.0,104.0,48.18,22.99
2018,2,12,17,15,355.5,28.5,2.2,10.7,66.5,22.52,11.75
2018,2,12,17,30,211.0,20.0,2.3,10.4,29.0,19.66,0.0
2018,2,12,17,45,105.5,10.0,2.4,10.15,14.5,9.83,0.0
2018,2,12,18,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.0,6.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,13,6,45,39.0,4.5,2.7,6.25,4.0,0.0,0.0
2018,2,13,7,0,78.0,9.0,2.7,6.5,8.0,0.0,0.0
2018,2,13,7,15,229.5,20.0,2.8,7.1,35.0,80.67,0.0
2018,2,13,7,30,381.0,31.0,2.9,7.7,62.0,169.55,107.08
2018,2,13,7,45,488.5,37.5,2.95,8.25,105.0,236.31,182.59
2018,2,13,8,0,596.0,44.0,3.0,8.8,148.0,307.05,247.35
2018,2,13,8,15,657.5,48.5,3.0,9.4,195.5,367.3,302.1
2018,2,13,8,30,719.0,53.0,3.0,10.0,243.0,431.03,357.88
2018,2,13,8,45,757.5,57.0,3.0,10.6,289.5,484.94,403.83
2018,2,13,9,0,796.0,61.0,3.0,11.2,336.0,539.69,448.72
2018,2,13,9,15,824.5,63.5,2.9,11.75,380.0,587.0,485.98
2018,2,13,9,30,853.0,66.0,2.8,12.3,424.0,633.64,521.4
2018,2,13,9,45,874.5,67.0,2.65,12.85,462.5,668.56,546.12
2018,2,13,10,0,896.0,68.0,2.5,13.4,501.0,705.84,570.88
2018,2,13,10,15,908.5,70.5,2.4,13.75,534.0,736.42,590.78
2018,2,13,10,30,921.0,73.0,2.3,14.1,567.0,764.3,608.42
2018,2,13,10,45,929.5,74.0,2.15,14.5,592.5,784.56,619.83
2018,2,13,11,0,938.0,75.0,2.0,14.9,618.0,801.66,628.84
2018,2,13,11,15,944.0,75.5,1.85,15.1,636.0,812.96,634.11
2018,2,13,11,30,950.0,76.0,1.7,15.3,654.0,820.83,636.95
2018,2,13,11,45,952.5,77.0,1.5,15.55,664.5,823.03,635.17
2018,2,13,12,0,955.0,78.0,1.3,15.8,675.0,821.67,630.88
2018,2,13,12,15,956.0,78.0,1.2,15.95,677.5,814.47,624.13
2018,2,13,12,30,957.0,78.0,1.1,16.1,680.0,803.73,615.13
2018,2,13,12,45,955.0,77.5,1.0,16.3,674.0,786.75,601.88
2018,2,13,13,0,953.0,77.0,0.9,16.5,668.0,766.44,586.51
2018,2,13,13,15,948.5,77.0,0.8,16.6,654.5,741.69,568.43
2018,2,13,13,30,944.0,77.0,0.7,16.7,641.0,713.93,548.35
2018,2,13,13,45,935.5,76.0,0.65,16.8,619.0,679.69,523.2
2018,2,13,14,0,927.0,75.0,0.6,16.9,597.0,643.01,495.63
2018,2,13,14,15,898.5,78.5,0.55,16.85,564.0,597.38,461.2
2018,2,13,14,30,870.0,82.0,0.5,16.8,531.0,551.87,426.21
2018,2,13,14,45,820.0,86.5,0.45,16.75,487.5,495.5,382.48
2018,2,13,15,0,770.0,91.0,0.4,16.7,444.0,441.07,339.34
2018,2,13,15,15,751.0,86.0,0.4,16.7,405.0,391.56,299.07
2018,2,13,15,30,732.0,81.0,0.4,16.7,366.0,342.62,257.94
2018,2,13,15,45,700.5,75.5,0.5,16.2,322.5,289.82,213.74
2018,2,13,16,0,669.0,70.0,0.6,15.7,279.0,239.02,170.04
2018,2,13,16,15,623.5,63.5,0.7,15.05,234.0,186.71,125.42
2018,2,13,16,30,578.0,57.0,0.8,14.4,189.0,138.51,85.31
2018,2,13,16,45,528.5,48.0,0.95,13.8,147.0,91.97,49.93
2018,2,13,17,0,479.0,39.0,1.1,13.2,105.0,50.57,24.69
2018,2,13,17,15,347.5,30.5,1.2,12.85,68.0,24.27,13.47
2018,2,13,17,30,216.0,22.0,1.3,12.5,31.0,19.05,0.0
2018,2,13,17,45,108.0,11.0,1.35,12.15,15.5,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,14,6,45,26.0,4.5,1.3,8.75,4.0,0.0,0.0
2018,2,14,7,0,52.0,9.0,1.3,8.8,8.0,0.0,0.0
2018,2,14,7,15,146.5,20.5,1.3,9.3,30.5,59.52,0.0
2018,2,14,7,30,241.0,32.0,1.3,9.8,53.0,129.67,84.53
2018,2,14,7,45,381.5,40.5,1.3,10.3,98.0,201.82,155.13
2018,2,14,8,0,522.0,49.0,1.3,10.8,143.0,287.51,229.25
2018,2,14,8,15,582.0,55.5,1.35,11.2,188.5,345.8,280.83
2018,2,14,8,30,642.0,62.0,1.4,11.6,234.0,407.91,333.96
2018,2,14,8,45,542.0,85.0,1.5,12.0,248.5,405.42,333.76
2018,2,14,9,0,442.0,108.0,1.6,12.4,263.0,390.77,322.58
2018,2,14,9,15,299.0,129.5,1.8,12.85,240.0,333.6,275.87
2018,2,14,9,30,156.0,151.0,2.0,13.3,217.0,266.52,219.36
2018,2,14,9,45,82.0,147.0,2.15,13.75,182.0,215.06,175.72
2018,2,14,10,0,8.0,143.0,2.3,14.2,147.0,147.4,117.88
2018,2,14,10,15,36.0,163.0,2.35,14.5,182.5,194.04,156.67
2018,2,14,10,30,64.0,183.0,2.4,14.8,218.0,236.38,191.2
2018,2,14,10,45,154.5,217.0,2.5,15.15,306.0,350.0,283.3
2018,2,14,11,0,245.0,251.0,2.6,15.5,394.0,465.83,373.87
2018,2,14,11,15,264.5,258.5,2.65,15.65,417.0,489.3,391.09
2018,2,14,11,30,284.0,266.0,2.7,15.8,440.0,511.91,408.05
2018,2,14,11,45,221.5,281.0,2.75,15.95,418.0,470.31,374.27
2018,2,14,12,0,159.0,296.0,2.8,16.1,396.0,436.11,346.15
2018,2,14,12,15,210.5,289.0,2.85,16.1,422.0,464.89,369.72
2018,2,14,12,30,262.0,282.0,2.9,16.1,448.0,498.89,396.65
2018,2,14,12,45,446.0,230.5,3.0,16.1,510.0,580.26,462.61
2018,2,14,13,0,630.0,179.0,3.1,16.1,572.0,650.72,518.75
2018,2,14,13,15,658.5,164.5,3.2,15.95,568.0,639.8,511.1
2018,2,14,13,30,687.0,150.0,3.3,15.8,564.0,625.27,501.02
2018,2,14,13,45,630.0,159.5,3.45,15.65,529.0,576.83,463.66
2018,2,14,14,0,573.0,169.0,3.6,15.5,494.0,527.53,425.25
2018,2,14,14,15,660.0,138.5,3.7,15.25,495.5,526.73,425.52
2018,2,14,14,30,747.0,108.0,3.8,15.0,497.0,515.56,416.63
2018,2,14,14,45,767.5,96.5,3.9,14.7,473.0,482.31,389.04
2018,2,14,15,0,788.0,85.0,4.0,14.4,449.0,445.59,357.62
2018,2,14,15,15,803.0,75.5,4.0,14.4,418.5,405.07,321.34
2018,2,14,15,30,818.0,66.0,4.0,14.4,388.0,361.51,281.24
2018,2,14,15,45,787.5,62.5,4.05,13.65,343.5,306.88,232.52
2018,2,14,16,0,757.0,59.0,4.1,12.9,299.0,253.97,184.45
2018,2,14,16,15,709.5,55.5,3.9,12.3,252.0,199.61,135.73
2018,2,14,16,30,662.0,52.0,3.7,11.7,205.0,149.46,92.38
2018,2,14,16,45,583.0,46.0,3.5,11.15,158.0,96.72,52.19
2018,2,14,17,0,504.0,40.0,3.3,10.6,111.0,53.76,26.49
2018,2,14,17,15,360.0,31.0,3.35,10.3,71.5,24.51,14.21
2018,2,14,17,30,216.0,22.0,3.4,10.0,32.0,18.73,0.0
2018,2,14,17,45,108.0,11.0,3.4,9.7,16.0,10.81,0.0
2018,2,14,18,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,3.15,6.75,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,3.2,7.0,10.0,9.83,0.0
2018,2,15,7,15,263.5,20.0,3.4,7.5,39.5,91.27,0.0
2018,2,15,7,30,431.0,30.0,3.6,8.0,69.0,188.91,128.69
2018,2,15,7,45,537.5,36.5,3.75,8.5,115.0,252.71,197.05
2018,2,15,8,0,644.0,43.0,3.9,9.0,161.0,330.21,267.54
2018,2,15,8,15,706.0,47.0,3.95,9.5,210.5,392.55,324.36
2018,2,15,8,30,768.0,51.0,4.0,10.0,260.0,458.42,382.26
2018,2,15,8,45,806.5,54.0,4.0,10.55,308.0,513.41,429.29
2018,2,15,9,0,845.0,57.0,4.0,11.1,356.0,565.38,472.31
2018,2,15,9,15,871.0,59.0,4.0,11.6,400.5,612.25,509.84
2018,2,15,9,30,897.0,61.0,4.0,12.1,445.0,658.24,545.5
2018,2,15,9,45,918.0,63.0,3.95,12.65,486.0,699.59,574.96
2018,2,15,10,0,939.0,65.0,3.9,13.2,527.0,739.05,602.15
2018,2,15,10,15,953.5,66.0,3.8,13.6,561.0,770.41,622.95
2018,2,15,10,30,968.0,67.0,3.7,14.0,595.0,799.01,641.47
2018,2,15,10,45,977.5,67.5,3.6,14.35,621.5,820.27,654.53
2018,2,15,11,0,987.0,68.0,3.5,14.7,648.0,838.21,665.15
2018,2,15,11,15,993.0,68.5,3.45,14.95,667.0,849.97,671.85
2018,2,15,11,30,999.0,69.0,3.4,15.2,686.0,858.1,676.07
2018,2,15,11,45,1002.5,68.5,3.3,15.4,696.5,859.43,675.38
2018,2,15,12,0,1006.0,68.0,3.2,15.6,707.0,857.01,672.2
2018,2,15,12,15,1006.0,69.0,3.2,15.75,709.5,849.81,666.53
2018,2,15,12,30,1006.0,70.0,3.2,15.9,712.0,838.88,658.38
2018,2,15,12,45,1002.5,70.0,3.15,16.0,705.5,820.59,644.92
2018,2,15,13,0,999.0,70.0,3.1,16.1,699.0,798.83,629.13
2018,2,15,13,15,991.5,70.0,3.05,16.15,683.0,770.92,609.08
2018,2,15,13,30,984.0,70.0,3.0,16.2,667.0,739.99,586.87
2018,2,15,13,45,977.0,69.0,2.95,16.25,645.0,705.47,561.46
2018,2,15,14,0,970.0,68.0,2.9,16.3,623.0,668.28,532.44
2018,2,15,14,15,941.5,71.5,2.85,16.2,588.5,620.93,495.32
2018,2,15,14,30,913.0,75.0,2.8,16.1,554.0,572.83,456.88
2018,2,15,14,45,865.5,79.0,2.75,16.0,509.5,515.79,410.72
2018,2,15,15,0,818.0,83.0,2.7,15.9,465.0,459.71,364.38
2018,2,15,15,15,801.5,78.5,2.7,15.9,426.0,409.95,321.82
2018,2,15,15,30,785.0,74.0,2.7,15.9,387.0,360.03,277.91
2018,2,15,15,45,754.5,69.5,2.3,15.2,342.0,305.84,230.04
2018,2,15,16,0,724.0,65.0,1.9,14.5,297.0,253.44,183.05
2018,2,15,16,15,663.0,61.0,1.9,13.65,248.0,196.01,133.51
2018,2,15,16,30,602.0,57.0,1.9,12.8,199.0,145.34,91.02
2018,2,15,16,45,576.5,47.0,1.85,11.95,158.0,98.55,53.62
2018,2,15,17,0,551.0,37.0,1.8,11.1,117.0,56.08,26.61
2018,2,15,17,15,412.0,30.0,1.8,10.8,77.0,23.28,13.51
2018,2,15,17,30,273.0,23.0,1.8,10.5,37.0,19.54,0.0
2018,2,15,17,45,136.5,11.5,1.85,10.2,18.5,11.3,0.0
2018,2,15,18,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.75,9.0,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.7,9.1,10.0,30.04,0.0
2018,2,16,7,15,245.0,20.5,0.75,9.55,39.5,97.49,0.0
2018,2,16,7,30,401.0,31.0,0.8,10.0,69.0,181.57,125.21
2018,2,16,7,45,501.0,38.0,0.85,10.45,113.5,246.25,189.67
2018,2,16,8,0,601.0,45.0,0.9,10.9,158.0,316.47,251.81
2018,2,16,8,15,661.0,50.0,0.95,11.4,206.0,377.4,305.1
2018,2,16,8,30,721.0,55.0,1.0,11.9,254.0,441.82,359.26
2018,2,16,8,45,758.5,58.5,1.05,12.45,300.5,495.2,402.85
2018,2,16,9,0,796.0,62.0,1.1,13.0,347.0,549.34,445.42
2018,2,16,9,15,823.0,64.0,1.15,13.4,390.5,595.53,480.83
2018,2,16,9,30,850.0,66.0,1.2,13.8,434.0,636.82,511.72
2018,2,16,9,45,869.5,67.5,1.25,14.25,472.5,675.29,538.47
2018,2,16,10,0,889.0,69.0,1.3,14.7,511.0,711.94,563.07
2018,2,16,10,15,901.5,71.0,1.25,15.0,543.5,741.97,581.88
2018,2,16,10,30,914.0,73.0,1.2,15.3,576.0,769.33,598.59
2018,2,16,10,45,922.5,74.5,1.2,15.65,602.0,790.2,611.1
2018,2,16,11,0,931.0,76.0,1.2,16.0,628.0,807.9,621.47
2018,2,16,11,15,937.0,76.5,1.15,16.25,646.0,819.22,627.08
2018,2,16,11,30,943.0,77.0,1.1,16.5,664.0,827.1,630.46
2018,2,16,11,45,945.5,78.0,1.05,16.75,674.5,829.3,630.1
2018,2,16,12,0,948.0,79.0,1.0,17.0,685.0,827.94,627.52
2018,2,16,12,15,949.0,79.0,1.0,17.15,687.5,820.74,622.15
2018,2,16,12,30,950.0,79.0,1.0,17.3,690.0,810.01,614.6
2018,2,16,12,45,948.5,79.0,1.0,17.5,684.5,793.94,603.45
2018,2,16,13,0,947.0,79.0,1.0,17.7,679.0,774.51,590.16
2018,2,16,13,15,943.0,78.0,1.05,17.75,665.0,749.0,573.71
2018,2,16,13,30,939.0,77.0,1.1,17.8,651.0,720.47,555.11
2018,2,16,13,45,931.5,76.5,1.2,17.85,629.5,687.33,532.92
2018,2,16,14,0,924.0,76.0,1.3,17.9,608.0,651.69,507.36
2018,2,16,14,15,913.5,74.0,1.3,17.8,579.0,610.42,476.44
2018,2,16,14,30,903.0,72.0,1.3,17.7,550.0,567.29,443.34
2018,2,16,14,45,871.5,74.0,1.35,17.65,511.0,516.08,403.38
2018,2,16,15,0,840.0,76.0,1.4,17.6,472.0,465.24,362.54
2018,2,16,15,15,818.5,72.5,1.4,17.6,431.0,413.37,319.45
2018,2,16,15,30,797.0,69.0,1.4,17.6,390.0,361.76,275.29
2018,2,16,15,45,752.5,68.0,1.35,16.85,343.5,305.92,227.71
2018,2,16,16,0,708.0,67.0,1.3,16.1,297.0,253.24,181.95
2018,2,16,16,15,584.0,69.0,1.4,15.45,239.0,188.85,129.7
2018,2,16,16,30,460.0,71.0,1.5,14.8,181.0,138.12,90.47
2018,2,16,16,45,423.0,57.0,1.55,14.15,140.5,93.98,55.62
2018,2,16,17,0,386.0,43.0,1.6,13.5,100.0,53.73,28.42
2018,2,16,17,15,316.5,33.0,1.7,13.1,68.0,25.97,15.82
2018,2,16,17,30,247.0,23.0,1.8,12.7,36.0,19.24,0.0
2018,2,16,17,45,123.5,11.5,1.85,12.35,18.0,11.3,0.0
2018,2,16,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,0.3,10.6,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,0.3,10.7,11.0,30.11,0.0
2018,2,17,7,15,235.0,22.0,0.3,11.1,41.0,97.63,0.0
2018,2,17,7,30,386.0,33.0,0.3,11.5,71.0,179.93,125.61
2018,2,17,7,45,485.5,40.5,0.3,11.85,115.5,244.86,187.38
2018,2,17,8,0,585.0,48.0,0.3,12.2,160.0,318.34,250.6
2018,2,17,8,15,645.5,52.5,0.35,12.8,207.5,375.21,299.4
2018,2,17,8,30,706.0,57.0,0.4,13.4,255.0,438.97,351.72
2018,2,17,8,45,745.5,60.5,0.45,14.0,302.0,493.06,394.71
2018,2,17,9,0,785.0,64.0,0.5,14.6,349.0,548.07,436.81
2018,2,17,9,15,813.0,66.0,0.5,15.25,392.0,594.65,470.6
2018,2,17,9,30,841.0,68.0,0.5,15.9,435.0,640.54,502.74
2018,2,17,9,45,862.0,69.0,0.5,16.5,474.0,675.14,524.97
2018,2,17,10,0,883.0,70.0,0.5,17.1,513.0,712.17,548.11
2018,2,17,10,15,896.5,71.5,0.45,17.45,545.5,742.27,565.75
2018,2,17,10,30,910.0,73.0,0.4,17.8,578.0,769.77,581.4
2018,2,17,10,45,919.5,73.5,0.35,18.15,603.5,790.22,592.16
2018,2,17,11,0,929.0,74.0,0.3,18.5,629.0,807.56,600.88
2018,2,17,11,15,935.0,75.0,0.35,18.8,647.5,819.47,607.98
2018,2,17,11,30,941.0,76.0,0.4,19.1,666.0,827.93,613.03
2018,2,17,11,45,944.5,75.5,0.5,19.4,676.0,829.24,614.49
2018,2,17,12,0,948.0,75.0,0.6,19.7,686.0,827.0,613.82
2018,2,17,12,15,948.5,75.0,0.7,19.75,688.0,819.42,610.3
2018,2,17,12,30,949.0,75.0,0.8,19.8,690.0,808.32,604.52
2018,2,17,12,45,947.0,75.0,0.95,19.85,684.0,791.88,595.87
2018,2,17,13,0,945.0,75.0,1.1,19.9,678.0,772.1,584.78
2018,2,17,13,15,941.0,74.0,1.2,19.85,664.0,746.61,569.16
2018,2,17,13,30,937.0,73.0,1.3,19.8,650.0,718.1,551.27
2018,2,17,13,45,929.5,72.5,1.4,19.7,628.5,684.98,529.6
2018,2,17,14,0,922.0,72.0,1.5,19.6,607.0,649.35,504.26
2018,2,17,14,15,910.5,70.5,1.6,19.35,578.0,608.04,474.24
2018,2,17,14,30,899.0,69.0,1.7,19.1,549.0,564.93,441.88
2018,2,17,14,45,884.0,67.5,1.8,18.9,514.0,518.5,405.77
2018,2,17,15,0,869.0,66.0,1.9,18.7,479.0,471.06,367.57
2018,2,17,15,15,848.0,64.0,1.9,18.7,438.5,419.86,324.65
2018,2,17,15,30,827.0,62.0,1.9,18.7,398.0,368.15,280.12
2018,2,17,15,45,781.5,62.0,1.95,17.75,351.0,311.37,231.89
2018,2,17,16,0,736.0,62.0,2.0,16.8,304.0,257.78,185.31
2018,2,17,16,15,662.5,60.0,2.05,16.05,252.5,198.58,134.99
2018,2,17,16,30,589.0,58.0,2.1,15.3,201.0,147.42,92.71
2018,2,17,16,45,543.5,49.0,2.1,14.5,158.5,99.98,55.44
2018,2,17,17,0,498.0,40.0,2.1,13.7,116.0,57.24,27.75
2018,2,17,17,15,369.0,31.5,2.25,13.3,76.5,24.25,14.59
2018,2,17,17,30,240.0,23.0,2.4,12.9,37.0,18.95,0.0
2018,2,17,17,45,120.0,11.5,2.55,12.5,18.5,11.3,0.0
2018,2,17,18,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,6,45,10.5,4.0,3.75,9.85,4.0,0.0,0.0
2018,2,18,7,0,21.0,8.0,3.9,10.0,8.0,12.75,0.0
2018,2,18,7,15,132.5,24.0,4.15,10.25,36.5,73.67,0.0
2018,2,18,7,30,244.0,40.0,4.4,10.5,65.0,142.9,103.16
2018,2,18,7,45,379.0,49.0,4.7,10.75,112.0,214.81,169.11
2018,2,18,8,0,514.0,58.0,5.0,11.0,159.0,301.05,245.2
2018,2,18,8,15,548.0,67.0,5.05,11.2,200.5,350.69,290.93
2018,2,18,8,30,582.0,76.0,5.1,11.4,242.0,401.91,336.58
2018,2,18,8,45,589.0,87.5,5.15,11.6,280.0,442.14,371.66
2018,2,18,9,0,596.0,99.0,5.2,11.8,318.0,481.19,404.6
2018,2,18,9,15,667.5,97.5,5.25,12.0,370.0,545.0,457.4
2018,2,18,9,30,739.0,96.0,5.3,12.2,422.0,611.15,510.92
2018,2,18,9,45,793.5,91.5,5.35,12.4,469.0,661.34,550.93
2018,2,18,10,0,848.0,87.0,5.4,12.6,516.0,714.6,591.08
2018,2,18,10,15,874.5,85.5,5.45,12.75,552.0,750.15,617.01
2018,2,18,10,30,901.0,84.0,5.5,12.9,588.0,779.06,637.76
2018,2,18,10,45,908.0,86.0,5.6,13.05,613.5,799.13,651.99
2018,2,18,11,0,915.0,88.0,5.7,13.2,639.0,816.04,663.92
2018,2,18,11,15,922.0,89.0,5.8,13.25,658.0,828.54,672.87
2018,2,18,11,30,929.0,90.0,5.9,13.3,677.0,837.66,679.42
2018,2,18,11,45,932.5,91.5,6.0,13.35,688.5,841.09,681.82
2018,2,18,12,0,936.0,93.0,6.1,13.4,700.0,840.98,681.73
2018,2,18,12,15,936.5,93.0,6.15,13.3,702.0,833.34,676.27
2018,2,18,12,30,937.0,93.0,6.2,13.2,704.0,822.22,668.32
2018,2,18,12,45,935.0,92.5,6.3,13.15,698.0,805.25,656.11
2018,2,18,13,0,933.0,92.0,6.4,13.1,692.0,784.99,641.45
2018,2,18,13,15,927.5,92.0,6.45,12.9,678.0,759.58,623.03
2018,2,18,13,30,922.0,92.0,6.5,12.7,664.0,731.26,602.32
2018,2,18,13,45,913.0,91.0,6.55,12.55,641.5,696.84,575.69
2018,2,18,14,0,904.0,90.0,6.6,12.4,619.0,660.06,546.07
2018,2,18,14,15,891.5,89.0,6.65,12.15,590.0,620.21,513.53
2018,2,18,14,30,879.0,88.0,6.7,11.9,561.0,577.18,477.72
2018,2,18,14,45,863.5,86.0,6.7,11.7,526.0,530.19,437.66
2018,2,18,15,0,848.0,84.0,6.7,11.5,491.0,482.29,395.87
2018,2,18,15,15,825.0,82.0,6.7,11.5,450.0,430.62,349.7
2018,2,18,15,30,802.0,80.0,6.7,11.5,409.0,379.31,302.82
2018,2,18,15,45,766.5,76.5,6.55,10.95,362.5,323.18,251.78
2018,2,18,16,0,731.0,73.0,6.4,10.4,316.0,268.11,201.08
2018,2,18,16,15,679.0,68.5,6.25,10.1,267.5,212.12,150.22
2018,2,18,16,30,627.0,64.0,6.1,9.8,219.0,160.88,105.06
2018,2,18,16,45,545.0,57.5,6.0,9.45,171.0,109.64,64.76
2018,2,18,17,0,463.0,51.0,5.9,9.1,123.0,67.33,37.46
2018,2,18,17,15,326.0,39.0,5.85,8.9,81.0,31.52,21.24
2018,2,18,17,30,189.0,27.0,5.8,8.7,39.0,21.51,1.15
2018,2,18,17,45,94.5,13.5,5.7,8.45,19.5,13.27,0.0
2018,2,18,18,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.55,8.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.5,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.45,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.35,7.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.25,7.25,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.1,6.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.95,6.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.55,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.45,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.4,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.4,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.45,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.55,5.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.65,5.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.7,5.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.7,5.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.7,5.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.6,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.45,5.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,2,19,6,45,27.5,5.0,4.5,5.45,5.5,0.0,0.0
2018,2,19,7,0,55.0,10.0,4.5,5.6,11.0,22.78,0.0
2018,2,19,7,15,188.5,25.5,4.55,5.9,43.0,92.59,12.86
2018,2,19,7,30,322.0,41.0,4.6,6.2,75.0,168.23,125.17
2018,2,19,7,45,447.5,47.5,4.7,6.5,122.0,241.1,193.44
2018,2,19,8,0,573.0,54.0,4.8,6.8,169.0,324.06,268.25
2018,2,19,8,15,623.5,60.5,4.7,7.1,215.5,381.39,320.94
2018,2,19,8,30,674.0,67.0,4.6,7.4,262.0,441.61,374.35
2018,2,19,8,45,731.0,69.0,4.55,7.7,313.0,500.01,424.82
2018,2,19,9,0,788.0,71.0,4.5,8.0,364.0,563.7,477.97
2018,2,19,9,15,815.5,73.0,4.4,8.25,407.5,610.41,515.73
2018,2,19,9,30,843.0,75.0,4.3,8.5,451.0,656.34,551.78
2018,2,19,9,45,866.0,75.5,4.15,8.75,490.5,696.29,580.78
2018,2,19,10,0,889.0,76.0,4.0,9.0,530.0,730.11,604.19
2018,2,19,10,15,902.5,77.5,3.95,9.15,563.0,760.43,625.43
2018,2,19,10,30,916.0,79.0,3.9,9.3,596.0,788.1,644.51
2018,2,19,10,45,925.5,80.0,3.8,9.45,622.0,809.25,658.36
2018,2,19,11,0,935.0,81.0,3.7,9.6,648.0,827.24,669.86
2018,2,19,11,15,941.0,81.5,3.65,9.75,666.5,838.6,676.74
2018,2,19,11,30,947.0,82.0,3.6,9.9,685.0,846.49,681.22
2018,2,19,11,45,950.5,82.5,3.6,10.05,695.5,848.86,682.05
2018,2,19,12,0,954.0,83.0,3.6,10.2,706.0,847.63,680.44
2018,2,19,12,15,954.0,83.5,3.6,10.3,708.5,840.05,674.47
2018,2,19,12,30,954.0,84.0,3.6,10.4,711.0,828.92,666.08
2018,2,19,12,45,952.0,84.0,3.65,10.5,705.0,812.25,653.99
2018,2,19,13,0,950.0,84.0,3.7,10.6,699.0,792.22,639.52
2018,2,19,13,15,903.0,97.0,3.75,10.65,672.0,750.63,609.04
2018,2,19,13,30,856.0,110.0,3.8,10.7,645.0,710.3,579.13
2018,2,19,13,45,618.0,124.0,3.85,10.7,503.5,542.83,447.27
2018,2,19,14,0,380.0,138.0,3.9,10.7,362.0,384.16,318.5
2018,2,19,14,15,196.5,148.5,3.9,10.7,264.0,267.71,221.24
2018,2,19,14,30,13.0,159.0,3.9,10.7,166.0,161.58,130.87
2018,2,19,14,45,103.0,159.5,3.9,10.65,209.5,210.9,173.13
2018,2,19,15,0,193.0,160.0,3.9,10.6,253.0,249.7,205.11
2018,2,19,15,15,282.5,151.5,3.9,10.6,275.0,268.85,219.57
2018,2,19,15,30,372.0,143.0,3.9,10.6,297.0,280.13,226.04
2018,2,19,15,45,412.0,121.0,3.7,10.35,274.0,251.41,198.97
2018,2,19,16,0,452.0,99.0,3.5,10.1,251.0,218.21,167.03
2018,2,19,16,15,442.5,86.5,3.35,9.6,217.0,178.48,130.64
2018,2,19,16,30,433.0,74.0,3.2,9.1,183.0,139.33,95.3
2018,2,19,16,45,368.5,63.0,3.1,8.55,142.0,96.2,61.03
2018,2,19,17,0,304.0,52.0,3.0,8.0,101.0,59.95,35.97
2018,2,19,17,15,232.5,39.0,3.0,7.7,68.5,30.06,20.32
2018,2,19,17,30,161.0,26.0,3.0,7.4,36.0,20.54,3.45
2018,2,19,17,45,104.0,16.5,3.05,7.1,20.5,16.22,0.0
2018,2,19,18,0,47.0,7.0,3.1,6.8,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.05,6.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.45,4.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.2,3.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,6,45,42.5,6.0,1.4,4.05,6.5,0.0,0.0
2018,2,20,7,0,85.0,12.0,1.3,4.4,13.0,32.07,0.0
2018,2,20,7,15,225.5,24.0,1.25,4.9,45.0,102.21,30.27
2018,2,20,7,30,366.0,36.0,1.2,5.4,77.0,180.3,135.12
2018,2,20,7,45,402.0,47.0,1.1,5.95,112.5,224.62,179.41
2018,2,20,8,0,438.0,58.0,1.0,6.5,148.0,271.79,222.88
2018,2,20,8,15,324.5,82.0,0.9,6.95,158.0,262.45,218.21
2018,2,20,8,30,211.0,106.0,0.8,7.4,168.0,236.62,197.68
2018,2,20,8,45,131.0,127.0,0.65,7.9,167.5,216.04,179.97
2018,2,20,9,0,51.0,148.0,0.5,8.4,167.0,188.44,155.35
2018,2,20,9,15,93.0,168.0,0.6,8.75,208.0,237.93,196.8
2018,2,20,9,30,135.0,188.0,0.7,9.1,249.0,297.62,245.23
2018,2,20,9,45,344.5,172.5,0.8,9.45,346.0,435.89,358.18
2018,2,20,10,0,554.0,157.0,0.9,9.8,443.0,586.3,474.77
2018,2,20,10,15,720.0,121.5,1.0,10.0,517.0,685.4,549.33
2018,2,20,10,30,886.0,86.0,1.1,10.2,591.0,776.74,613.8
2018,2,20,10,45,903.0,86.0,1.2,10.4,620.0,802.12,630.49
2018,2,20,11,0,920.0,86.0,1.3,10.6,649.0,824.63,646.01
2018,2,20,11,15,925.5,87.5,1.35,10.7,667.5,836.57,653.79
2018,2,20,11,30,931.0,89.0,1.4,10.8,686.0,845.09,659.42
2018,2,20,11,45,932.0,89.5,1.5,10.95,695.0,845.41,659.98
2018,2,20,12,0,933.0,90.0,1.6,11.1,704.0,842.21,658.26
2018,2,20,12,15,933.5,90.0,1.65,11.15,706.0,834.56,653.21
2018,2,20,12,30,934.0,90.0,1.7,11.2,708.0,823.43,645.85
2018,2,20,12,45,934.0,89.0,1.8,11.2,702.5,807.41,635.75
2018,2,20,13,0,934.0,88.0,1.9,11.2,697.0,788.03,623.25
2018,2,20,13,15,929.5,87.0,1.95,11.2,682.5,762.16,605.59
2018,2,20,13,30,925.0,86.0,2.0,11.2,668.0,733.32,585.74
2018,2,20,13,45,917.0,85.0,2.1,11.15,646.0,699.36,562.13
2018,2,20,14,0,909.0,84.0,2.2,11.1,624.0,662.97,534.84
2018,2,20,14,15,897.5,83.0,2.25,11.0,595.0,622.25,503.34
2018,2,20,14,30,886.0,82.0,2.3,10.9,566.0,579.77,469.64
2018,2,20,14,45,667.0,122.5,2.4,10.8,474.0,471.11,382.7
2018,2,20,15,0,448.0,163.0,2.5,10.7,382.0,375.47,305.16
2018,2,20,15,15,291.0,170.5,2.5,10.7,308.0,291.74,236.77
2018,2,20,15,30,134.0,178.0,2.5,10.7,234.0,222.95,180.84
2018,2,20,15,45,104.0,156.0,2.55,10.3,196.5,183.92,148.77
2018,2,20,16,0,74.0,134.0,2.6,9.9,159.0,148.02,119.1
2018,2,20,16,15,60.0,113.0,2.55,9.4,131.5,120.28,95.8
2018,2,20,16,30,46.0,92.0,2.5,8.9,104.0,94.24,73.84
2018,2,20,16,45,31.5,72.5,2.45,8.45,80.0,71.22,54.47
2018,2,20,17,0,17.0,53.0,2.4,8.0,56.0,50.12,36.7
2018,2,20,17,15,30.5,36.0,2.4,7.75,39.0,33.14,23.15
2018,2,20,17,30,44.0,19.0,2.4,7.5,22.0,16.11,3.03
2018,2,20,17,45,43.0,12.5,2.4,7.2,13.5,12.29,0.0
2018,2,20,18,0,42.0,6.0,2.4,6.9,5.0,0.0,0.0
2018,2,20,18,15,21.0,3.0,2.4,6.7,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,21,6,45,26.5,5.5,1.6,6.2,6.0,0.0,0.0
2018,2,21,7,0,53.0,11.0,1.7,6.3,12.0,23.62,0.0
2018,2,21,7,15,171.0,25.5,1.75,6.55,42.5,90.06,36.33
2018,2,21,7,30,289.0,40.0,1.8,6.8,73.0,159.62,120.57
2018,2,21,7,45,432.5,46.0,1.9,7.0,123.0,236.96,189.88
2018,2,21,8,0,576.0,52.0,2.0,7.2,173.0,327.22,269.04
2018,2,21,8,15,636.0,57.5,2.0,7.6,222.0,388.43,323.27
2018,2,21,8,30,696.0,63.0,2.0,8.0,271.0,450.82,376.8
2018,2,21,8,45,737.0,66.0,2.0,8.35,318.5,505.56,422.43
2018,2,21,9,0,778.0,69.0,2.0,8.7,366.0,561.31,467.3
2018,2,21,9,15,807.0,71.5,2.0,9.15,410.5,609.4,504.56
2018,2,21,9,30,836.0,74.0,2.0,9.6,455.0,656.87,540.23
2018,2,21,9,45,858.0,75.0,2.0,10.0,494.5,696.69,567.86
2018,2,21,10,0,880.0,76.0,2.0,10.4,534.0,730.33,590.48
2018,2,21,10,15,893.5,77.5,1.85,10.7,567.0,760.56,609.33
2018,2,21,10,30,907.0,79.0,1.7,11.0,600.0,788.17,625.85
2018,2,21,10,45,915.5,80.5,1.6,11.3,626.0,809.04,637.75
2018,2,21,11,0,924.0,82.0,1.5,11.6,652.0,826.75,647.34
2018,2,21,11,15,929.0,84.0,1.3,11.85,670.5,838.92,651.8
2018,2,21,11,30,934.0,86.0,1.1,12.1,689.0,847.63,653.64
2018,2,21,11,45,936.0,86.5,0.95,12.3,699.0,848.75,651.01
2018,2,21,12,0,938.0,87.0,0.8,12.5,709.0,846.32,646.04
2018,2,21,12,15,938.0,87.5,0.8,12.6,711.0,838.77,640.55
2018,2,21,12,30,938.0,88.0,0.8,12.7,713.0,827.73,632.9
2018,2,21,12,45,934.5,88.5,0.85,12.85,707.0,810.57,621.91
2018,2,21,13,0,931.0,89.0,0.9,13.0,701.0,790.15,608.77
2018,2,21,13,15,925.5,89.0,0.95,13.0,686.5,764.61,592.39
2018,2,21,13,30,920.0,89.0,1.0,13.0,672.0,736.16,573.9
2018,2,21,13,45,910.5,89.0,1.1,13.05,650.0,702.29,551.57
2018,2,21,14,0,901.0,89.0,1.2,13.1,628.0,666.07,525.62
2018,2,21,14,15,888.0,88.0,1.25,13.0,598.5,624.61,494.86
2018,2,21,14,30,875.0,87.0,1.3,12.9,569.0,582.25,462.51
2018,2,21,14,45,855.0,86.0,1.35,12.8,532.5,533.8,424.55
2018,2,21,15,0,835.0,85.0,1.4,12.7,496.0,484.83,384.99
2018,2,21,15,15,812.0,82.0,1.4,12.7,454.5,432.37,341.13
2018,2,21,15,30,789.0,79.0,1.4,12.7,413.0,380.31,296.33
2018,2,21,15,45,750.5,77.0,1.6,12.25,367.0,324.85,248.73
2018,2,21,16,0,712.0,75.0,1.8,11.8,321.0,270.73,201.05
2018,2,21,16,15,665.5,70.0,1.85,11.25,273.0,215.91,152.59
2018,2,21,16,30,619.0,65.0,1.9,10.7,225.0,165.29,108.54
2018,2,21,16,45,556.5,56.5,2.0,10.1,178.0,114.03,67.44
2018,2,21,17,0,494.0,48.0,2.1,9.5,131.0,69.43,37.08
2018,2,21,17,15,383.0,38.0,2.2,9.15,89.5,30.25,20.63
2018,2,21,17,30,272.0,28.0,2.3,8.8,48.0,23.14,8.44
2018,2,21,17,45,159.0,17.0,2.4,8.4,26.5,16.71,0.0
