Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,0,905.0,122.0,0.5,23.8,911.0,1010.87,705.69
2018,4,23,11,15,893.5,131.0,0.45,24.05,920.0,1011.12,703.23
2018,4,23,11,30,882.0,140.0,0.4,24.3,929.0,1007.83,699.04
2018,4,23,11,45,882.5,140.5,0.35,24.5,934.5,1004.12,694.95
2018,4,23,12,0,883.0,141.0,0.3,24.7,940.0,997.12,689.05
2018,4,23,12,15,895.5,133.0,0.3,24.8,942.0,989.69,684.46
2018,4,23,12,30,908.0,125.0,0.3,24.9,944.0,978.74,677.87
2018,4,23,12,45,904.0,126.0,0.3,25.0,934.0,958.14,665.62
2018,4,23,13,0,900.0,127.0,0.3,25.1,924.0,934.55,651.73
2018,4,23,13,15,896.0,125.5,0.45,25.05,906.0,905.62,638.01
2018,4,23,13,30,892.0,124.0,0.6,25.0,888.0,874.0,622.34
2018,4,23,13,45,871.0,129.5,0.7,24.95,858.0,832.94,599.28
2018,4,23,14,0,850.0,135.0,0.8,24.9,828.0,791.92,575.75
2018,4,23,14,15,814.5,144.0,0.9,24.7,787.5,740.98,545.33
2018,4,23,14,30,779.0,153.0,1.0,24.5,747.0,690.48,512.79
2018,4,23,14,45,792.0,139.0,1.15,24.3,717.0,650.2,487.11
2018,4,23,15,0,805.0,125.0,1.3,24.1,687.0,607.01,457.96
2018,4,23,15,15,764.5,128.5,1.3,24.1,635.5,548.06,414.39
2018,4,23,15,30,724.0,132.0,1.3,24.1,584.0,489.74,370.33
2018,4,23,15,45,678.5,133.5,1.55,23.4,531.5,431.47,326.99
2018,4,23,16,0,633.0,135.0,1.8,22.7,479.0,376.91,284.66
2018,4,23,16,15,625.5,123.0,1.9,22.1,435.5,327.1,243.76
2018,4,23,16,30,618.0,111.0,2.0,21.5,392.0,277.59,201.77
2018,4,23,16,45,610.5,98.0,2.1,20.9,347.0,227.63,158.64
2018,4,23,17,0,603.0,85.0,2.2,20.3,302.0,178.31,116.21
2018,4,23,17,15,555.0,76.0,2.25,19.4,251.0,128.44,77.19
2018,4,23,17,30,507.0,67.0,2.3,18.5,200.0,84.08,47.29
2018,4,23,17,45,430.5,59.5,2.3,17.65,155.0,46.52,35.22
2018,4,23,18,0,354.0,52.0,2.3,16.8,110.0,39.04,28.33
2018,4,23,18,15,250.5,40.0,2.35,16.25,73.5,30.87,20.26
2018,4,23,18,30,147.0,28.0,2.4,15.7,37.0,22.27,3.63
2018,4,23,18,45,78.5,15.5,2.4,15.1,20.0,15.24,0.0
2018,4,23,19,0,10.0,3.0,2.4,14.5,3.0,0.0,0.0
2018,4,23,19,15,5.0,1.5,2.35,14.25,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,24,5,15,18.5,5.0,1.8,10.95,5.5,0.0,0.0
2018,4,24,5,30,37.0,10.0,1.9,11.3,11.0,15.16,0.0
2018,4,24,5,45,57.5,16.5,1.95,11.65,21.5,31.19,7.01
2018,4,24,6,0,78.0,23.0,2.0,12.0,32.0,47.47,30.68
2018,4,24,6,15,54.5,29.0,2.0,12.35,37.0,47.57,33.32
2018,4,24,6,30,31.0,35.0,2.0,12.7,42.0,48.07,35.05
2018,4,24,6,45,15.5,47.0,2.0,13.0,50.5,52.81,39.61
2018,4,24,7,0,0.0,59.0,2.0,13.3,59.0,57.01,43.25
2018,4,24,7,15,0.0,70.5,1.95,13.65,70.5,68.17,52.6
2018,4,24,7,30,0.0,82.0,1.9,14.0,82.0,79.5,61.93
2018,4,24,7,45,0.0,99.5,1.85,14.35,99.5,96.9,76.17
2018,4,24,8,0,0.0,117.0,1.8,14.7,117.0,114.32,90.2
2018,4,24,8,15,0.5,137.0,1.8,15.05,137.5,134.65,106.43
2018,4,24,8,30,1.0,157.0,1.8,15.4,158.0,155.04,122.48
2018,4,24,8,45,5.5,183.0,1.75,15.75,187.0,184.73,145.9
2018,4,24,9,0,10.0,209.0,1.7,16.1,216.0,214.75,169.2
2018,4,24,9,15,27.0,254.5,1.75,16.4,274.0,283.22,222.67
2018,4,24,9,30,44.0,300.0,1.8,16.7,332.0,346.61,270.89
2018,4,24,9,45,148.0,326.0,1.85,17.0,442.0,476.79,371.22
2018,4,24,10,0,252.0,352.0,1.9,17.3,552.0,611.38,470.43
2018,4,24,10,15,448.0,299.0,1.95,17.5,669.0,750.68,573.37
2018,4,24,10,30,644.0,246.0,2.0,17.7,786.0,889.58,672.05
2018,4,24,10,45,779.5,184.0,2.05,17.9,854.0,956.6,715.38
2018,4,24,11,0,915.0,122.0,2.1,18.1,922.0,1021.77,756.97
2018,4,24,11,15,918.5,122.0,2.1,18.2,936.0,1027.27,759.0
2018,4,24,11,30,922.0,122.0,2.1,18.3,950.0,1029.33,759.6
2018,4,24,11,45,923.5,122.5,2.15,18.4,956.0,1026.51,757.82
2018,4,24,12,0,925.0,123.0,2.2,18.5,962.0,1020.23,753.95
2018,4,24,12,15,926.5,121.5,2.25,18.55,960.5,1008.5,746.78
2018,4,24,12,30,928.0,120.0,2.3,18.6,959.0,993.39,737.52
2018,4,24,12,45,929.5,117.0,2.35,18.65,950.0,973.45,725.14
2018,4,24,13,0,931.0,114.0,2.4,18.7,941.0,950.26,710.64
2018,4,24,13,15,895.5,130.5,2.5,18.6,913.0,911.07,686.17
2018,4,24,13,30,860.0,147.0,2.6,18.5,885.0,873.16,662.34
2018,4,24,13,45,782.0,179.5,2.7,18.45,836.0,813.0,622.51
2018,4,24,14,0,704.0,212.0,2.8,18.4,787.0,755.84,582.62
2018,4,24,14,15,732.0,189.0,2.8,18.2,767.0,725.04,562.17
2018,4,24,14,30,760.0,166.0,2.8,18.0,747.0,690.29,538.1
2018,4,24,14,45,799.5,141.5,2.85,17.8,726.0,658.38,515.69
2018,4,24,15,0,839.0,117.0,2.9,17.6,705.0,620.81,488.15
2018,4,24,15,15,806.5,119.0,2.9,17.6,655.5,563.27,443.22
2018,4,24,15,30,774.0,121.0,2.9,17.6,606.0,507.31,398.49
2018,4,24,15,45,747.5,118.5,2.9,17.0,557.5,449.77,352.33
2018,4,24,16,0,721.0,116.0,2.9,16.4,509.0,395.54,307.31
2018,4,24,16,15,687.5,110.0,2.9,16.05,456.0,337.6,258.03
2018,4,24,16,30,654.0,104.0,2.9,15.7,403.0,282.65,210.29
2018,4,24,16,45,630.5,98.0,2.85,15.3,357.5,233.33,166.52
2018,4,24,17,0,607.0,92.0,2.8,14.9,312.0,186.37,125.36
2018,4,24,17,15,555.0,84.0,2.75,14.4,260.5,136.65,85.59
2018,4,24,17,30,503.0,76.0,2.7,13.9,209.0,92.95,55.55
2018,4,24,17,45,428.0,65.5,2.65,13.45,161.5,52.91,36.42
2018,4,24,18,0,353.0,55.0,2.6,13.0,114.0,41.37,30.88
2018,4,24,18,15,253.5,42.0,2.55,12.6,76.5,32.44,22.06
2018,4,24,18,30,154.0,29.0,2.5,12.2,39.0,23.04,5.94
2018,4,24,18,45,85.0,17.0,2.4,11.85,21.5,16.71,0.0
2018,4,24,19,0,16.0,5.0,2.3,11.5,4.0,0.0,0.0
2018,4,24,19,15,8.0,2.5,2.3,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,25,5,15,27.0,6.5,2.2,8.5,7.0,0.0,0.0
2018,4,25,5,30,54.0,13.0,2.3,8.8,14.0,20.71,0.0
2018,4,25,5,45,116.0,26.0,2.4,9.15,37.0,57.92,22.74
2018,4,25,6,0,178.0,39.0,2.5,9.5,60.0,97.21,68.88
2018,4,25,6,15,143.5,53.5,2.45,9.8,76.0,107.35,82.17
2018,4,25,6,30,109.0,68.0,2.4,10.1,92.0,113.68,90.34
2018,4,25,6,45,68.5,92.5,2.35,10.4,109.0,124.6,101.09
2018,4,25,7,0,28.0,117.0,2.3,10.7,126.0,134.77,109.98
2018,4,25,7,15,29.0,135.0,2.2,11.1,145.5,155.01,126.82
2018,4,25,7,30,30.0,153.0,2.1,11.5,165.0,175.31,143.3
2018,4,25,7,45,68.0,181.5,2.05,11.95,214.0,230.22,188.58
2018,4,25,8,0,106.0,210.0,2.0,12.4,263.0,295.17,240.88
2018,4,25,8,15,262.5,211.5,1.95,12.85,361.5,418.1,340.41
2018,4,25,8,30,419.0,213.0,1.9,13.3,460.0,554.39,445.91
2018,4,25,8,45,578.0,179.0,1.85,13.8,548.5,661.0,526.03
2018,4,25,9,0,737.0,145.0,1.8,14.3,637.0,774.24,606.38
2018,4,25,9,15,800.0,129.5,1.85,14.7,693.0,830.69,643.11
2018,4,25,9,30,863.0,114.0,1.9,15.1,749.0,885.91,678.91
2018,4,25,9,45,872.5,115.5,1.9,15.55,783.5,916.77,696.92
2018,4,25,10,0,882.0,117.0,1.9,16.0,818.0,945.04,713.29
2018,4,25,10,15,888.0,118.5,1.95,16.3,845.5,967.25,726.57
2018,4,25,10,30,894.0,120.0,2.0,16.6,873.0,986.43,737.93
2018,4,25,10,45,897.5,122.0,2.05,16.95,893.5,1000.56,745.9
2018,4,25,11,0,901.0,124.0,2.1,17.3,914.0,1011.4,751.85
2018,4,25,11,15,903.0,124.0,2.15,17.45,926.5,1015.33,753.97
2018,4,25,11,30,905.0,124.0,2.2,17.6,939.0,1015.9,754.09
2018,4,25,11,45,905.0,125.0,2.3,17.8,944.0,1012.15,751.96
2018,4,25,12,0,905.0,126.0,2.4,18.0,949.0,1005.05,747.73
2018,4,25,12,15,904.5,125.0,2.45,18.05,946.5,992.11,739.64
2018,4,25,12,30,904.0,124.0,2.5,18.1,944.0,975.94,729.51
2018,4,25,12,45,903.0,122.5,2.55,18.1,934.0,955.63,716.82
2018,4,25,13,0,902.0,121.0,2.6,18.1,924.0,932.26,702.08
2018,4,25,13,15,897.5,120.5,2.7,18.05,906.5,903.87,684.45
2018,4,25,13,30,893.0,120.0,2.8,18.0,889.0,872.79,664.83
2018,4,25,13,45,886.5,119.0,2.85,17.9,864.0,837.08,641.57
2018,4,25,14,0,880.0,118.0,2.9,17.8,839.0,799.13,616.54
2018,4,25,14,15,870.5,117.0,2.95,17.65,807.5,756.94,588.3
2018,4,25,14,30,861.0,116.0,3.0,17.5,776.0,713.13,558.52
2018,4,25,14,45,848.5,114.0,3.1,17.3,737.5,665.02,523.48
2018,4,25,15,0,836.0,112.0,3.2,17.1,699.0,615.16,486.03
2018,4,25,15,15,820.5,109.5,3.2,17.1,656.5,562.97,445.03
2018,4,25,15,30,805.0,107.0,3.2,17.1,614.0,510.72,402.86
2018,4,25,15,45,782.0,105.0,3.3,16.5,566.5,455.7,358.37
2018,4,25,16,0,759.0,103.0,3.4,15.9,519.0,401.91,313.36
2018,4,25,16,15,729.0,100.0,3.4,15.5,468.5,343.93,263.53
2018,4,25,16,30,699.0,97.0,3.4,15.1,418.0,290.51,216.41
2018,4,25,16,45,658.5,92.0,3.4,14.7,365.5,235.56,168.11
2018,4,25,17,0,618.0,87.0,3.4,14.3,313.0,184.84,124.16
2018,4,25,17,15,564.0,80.5,3.35,13.85,262.0,135.55,84.48
2018,4,25,17,30,510.0,74.0,3.3,13.4,211.0,92.48,54.77
2018,4,25,17,45,431.0,65.0,3.25,12.9,163.0,53.25,36.15
2018,4,25,18,0,352.0,56.0,3.2,12.4,115.0,42.07,31.61
2018,4,25,18,15,249.0,42.5,3.1,12.05,77.0,32.75,22.49
2018,4,25,18,30,146.0,29.0,3.0,11.7,39.0,22.94,7.39
2018,4,25,18,45,78.5,16.0,2.9,11.35,21.0,15.73,0.0
2018,4,25,19,0,11.0,3.0,2.8,11.0,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,2.8,10.9,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,26,5,15,28.5,7.0,2.65,8.7,8.0,0.0,0.0
2018,4,26,5,30,57.0,14.0,2.8,9.0,16.0,22.28,0.0
2018,4,26,5,45,71.0,28.5,2.95,9.3,34.5,49.6,22.55
2018,4,26,6,0,85.0,43.0,3.1,9.6,53.0,70.64,50.29
2018,4,26,6,15,144.5,61.0,3.1,9.95,88.5,116.78,90.25
2018,4,26,6,30,204.0,79.0,3.1,10.3,124.0,165.91,133.24
2018,4,26,6,45,145.5,100.0,3.15,10.6,136.5,170.07,139.18
2018,4,26,7,0,87.0,121.0,3.2,10.9,149.0,172.07,141.66
2018,4,26,7,15,89.0,144.5,3.2,11.2,177.5,197.1,162.8
2018,4,26,7,30,91.0,168.0,3.2,11.5,206.0,226.99,187.38
2018,4,26,7,45,115.5,193.5,3.2,11.8,248.0,279.4,230.22
2018,4,26,8,0,140.0,219.0,3.2,12.1,290.0,327.87,269.07
2018,4,26,8,15,212.5,233.5,3.2,12.45,353.5,399.88,327.17
2018,4,26,8,30,285.0,248.0,3.2,12.8,417.0,485.12,394.12
2018,4,26,8,45,331.0,258.5,3.2,13.1,469.5,542.49,437.78
2018,4,26,9,0,377.0,269.0,3.2,13.4,522.0,602.15,482.47
2018,4,26,9,15,466.0,252.5,3.2,13.75,584.0,679.59,540.8
2018,4,26,9,30,555.0,236.0,3.2,14.1,646.0,752.68,594.72
2018,4,26,9,45,699.5,182.5,3.25,14.4,724.0,842.71,660.28
2018,4,26,10,0,844.0,129.0,3.3,14.7,802.0,929.58,719.41
2018,4,26,10,15,866.0,123.5,3.35,14.9,835.0,953.05,733.77
2018,4,26,10,30,888.0,118.0,3.4,15.1,868.0,979.75,750.92
2018,4,26,10,45,894.0,118.5,3.5,15.35,889.5,994.62,760.15
2018,4,26,11,0,900.0,119.0,3.6,15.6,911.0,1006.28,767.37
2018,4,26,11,15,903.5,119.0,3.65,15.7,924.5,1011.68,770.51
2018,4,26,11,30,907.0,119.0,3.7,15.8,938.0,1013.7,771.53
2018,4,26,11,45,909.5,119.0,3.8,15.9,944.5,1011.35,770.07
2018,4,26,12,0,912.0,119.0,3.9,16.0,951.0,1005.62,766.43
2018,4,26,12,15,911.5,118.5,3.95,16.0,948.5,993.13,758.23
2018,4,26,12,30,911.0,118.0,4.0,16.0,946.0,977.37,747.91
2018,4,26,12,45,909.5,117.5,4.0,16.0,936.5,957.51,734.52
2018,4,26,13,0,908.0,117.0,4.0,16.0,927.0,934.56,719.06
2018,4,26,13,15,905.0,116.0,4.05,15.95,910.5,906.84,700.68
2018,4,26,13,30,902.0,115.0,4.1,15.9,894.0,876.35,680.29
2018,4,26,13,45,897.0,114.0,4.1,15.8,870.0,841.59,656.65
2018,4,26,14,0,892.0,113.0,4.1,15.7,846.0,804.49,631.18
2018,4,26,14,15,884.0,112.0,4.1,15.6,815.0,762.98,602.31
2018,4,26,14,30,876.0,111.0,4.1,15.5,784.0,719.72,571.87
2018,4,26,14,45,866.0,108.5,4.1,15.35,746.5,672.16,536.29
2018,4,26,15,0,856.0,106.0,4.1,15.2,709.0,623.45,498.54
2018,4,26,15,15,841.5,103.5,4.1,15.2,666.0,569.97,455.89
2018,4,26,15,30,827.0,101.0,4.1,15.2,623.0,517.24,412.66
2018,4,26,15,45,808.0,98.5,4.1,14.8,576.5,462.5,367.19
2018,4,26,16,0,789.0,96.0,4.1,14.4,530.0,408.53,321.01
2018,4,26,16,15,764.0,92.5,4.1,14.15,480.0,352.57,271.89
2018,4,26,16,30,739.0,89.0,4.1,13.9,430.0,298.56,223.43
2018,4,26,16,45,703.0,85.0,4.1,13.6,378.0,241.01,172.15
2018,4,26,17,0,667.0,81.0,4.1,13.3,326.0,189.49,126.69
2018,4,26,17,15,617.0,75.0,4.0,12.9,274.0,138.32,84.81
2018,4,26,17,30,567.0,69.0,3.9,12.5,222.0,92.85,52.95
2018,4,26,17,45,491.5,61.0,3.8,12.1,173.0,51.14,33.26
2018,4,26,18,0,416.0,53.0,3.7,11.7,124.0,40.19,30.07
2018,4,26,18,15,304.5,41.5,3.6,11.4,84.0,31.85,21.87
2018,4,26,18,30,193.0,30.0,3.5,11.1,44.0,23.72,9.1
2018,4,26,18,45,106.5,17.5,3.4,10.8,24.0,17.2,0.0
2018,4,26,19,0,20.0,5.0,3.3,10.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.35,10.45,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.8,10.95,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,4.0,1.8,11.25,4.5,0.0,0.0
2018,4,27,5,30,17.0,8.0,1.8,11.8,9.0,10.45,0.0
2018,4,27,5,45,48.0,19.0,1.85,12.3,24.5,33.1,14.56
2018,4,27,6,0,79.0,30.0,1.9,12.8,40.0,56.4,38.48
2018,4,27,6,15,120.5,42.5,2.0,13.15,66.0,87.37,65.4
2018,4,27,6,30,162.0,55.0,2.1,13.5,92.0,122.78,96.43
2018,4,27,6,45,84.0,75.5,2.15,13.85,95.0,116.28,92.86
2018,4,27,7,0,6.0,96.0,2.2,14.2,98.0,97.68,77.39
2018,4,27,7,15,60.5,120.0,2.2,14.5,145.0,154.8,125.54
2018,4,27,7,30,115.0,144.0,2.2,14.8,192.0,219.89,179.5
2018,4,27,7,45,148.0,165.5,2.2,15.05,236.0,268.58,218.98
2018,4,27,8,0,181.0,187.0,2.2,15.3,280.0,319.91,259.89
2018,4,27,8,15,218.5,204.0,2.2,15.55,327.0,379.25,306.33
2018,4,27,8,30,256.0,221.0,2.2,15.8,374.0,434.05,348.37
2018,4,27,8,45,499.5,178.0,2.25,16.05,504.5,596.47,475.99
2018,4,27,9,0,743.0,135.0,2.3,16.3,635.0,770.54,603.41
2018,4,27,9,15,753.0,142.0,2.3,16.5,675.0,806.57,625.55
2018,4,27,9,30,763.0,149.0,2.3,16.7,715.0,843.42,649.27
2018,4,27,9,45,732.5,171.5,2.35,16.85,735.5,861.66,660.41
2018,4,27,10,0,702.0,194.0,2.4,17.0,756.0,872.41,666.63
2018,4,27,10,15,758.0,177.0,2.4,17.15,803.0,918.55,696.8
2018,4,27,10,30,814.0,160.0,2.4,17.3,850.0,960.32,723.31
2018,4,27,10,45,822.5,161.0,2.45,17.4,872.5,977.14,733.63
2018,4,27,11,0,831.0,162.0,2.5,17.5,895.0,990.97,742.28
2018,4,27,11,15,802.0,181.0,2.5,17.6,897.0,983.65,736.48
2018,4,27,11,30,773.0,200.0,2.5,17.7,899.0,972.77,728.65
2018,4,27,11,45,773.5,201.5,2.55,17.75,905.0,969.87,726.92
2018,4,27,12,0,774.0,203.0,2.6,17.8,911.0,964.0,723.24
2018,4,27,12,15,787.0,195.0,2.65,17.85,913.5,957.65,719.35
2018,4,27,12,30,800.0,187.0,2.7,17.9,916.0,948.09,713.4
2018,4,27,12,45,824.0,172.0,2.75,17.9,916.0,938.4,707.61
2018,4,27,13,0,848.0,157.0,2.8,17.9,916.0,924.91,699.31
2018,4,27,13,15,843.5,156.5,2.9,17.85,899.0,897.17,681.82
2018,4,27,13,30,839.0,156.0,3.0,17.8,882.0,866.92,662.56
2018,4,27,13,45,832.0,154.5,3.05,17.75,857.5,831.31,639.06
2018,4,27,14,0,825.0,153.0,3.1,17.7,833.0,793.7,613.95
2018,4,27,14,15,803.5,155.5,3.15,17.55,797.0,747.45,582.61
2018,4,27,14,30,782.0,158.0,3.2,17.4,761.0,700.71,548.86
2018,4,27,14,45,771.0,154.0,3.3,17.25,724.0,654.41,514.96
2018,4,27,15,0,760.0,150.0,3.4,17.1,687.0,606.13,478.67
2018,4,27,15,15,733.0,147.5,3.4,17.1,640.0,550.61,435.26
2018,4,27,15,30,706.0,145.0,3.4,17.1,593.0,496.32,391.8
2018,4,27,15,45,691.0,137.0,3.45,16.7,547.5,443.95,349.43
2018,4,27,16,0,676.0,129.0,3.5,16.3,502.0,392.21,306.23
2018,4,27,16,15,660.0,121.5,3.5,16.05,457.5,341.41,262.35
2018,4,27,16,30,644.0,114.0,3.5,15.8,413.0,291.75,218.48
2018,4,27,16,45,608.5,108.5,3.5,15.5,364.0,240.56,173.61
2018,4,27,17,0,573.0,103.0,3.5,15.2,315.0,193.13,132.56
2018,4,27,17,15,521.5,94.5,3.35,14.8,264.5,144.87,93.73
2018,4,27,17,30,470.0,86.0,3.2,14.4,214.0,101.66,63.25
2018,4,27,17,45,397.5,74.0,3.1,14.0,166.5,61.41,42.03
2018,4,27,18,0,325.0,62.0,3.0,13.6,119.0,46.72,35.6
2018,4,27,18,15,226.0,47.0,2.9,13.25,80.5,36.3,25.59
2018,4,27,18,30,127.0,32.0,2.8,12.9,42.0,26.39,11.76
2018,4,27,18,45,68.5,18.0,2.65,12.5,23.0,17.69,0.0
2018,4,27,19,0,10.0,4.0,2.5,12.1,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.45,11.95,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,28,5,15,39.5,9.0,2.0,11.35,10.5,0.0,0.0
2018,4,28,5,30,79.0,18.0,2.1,11.8,21.0,29.91,0.0
2018,4,28,5,45,172.5,32.0,2.2,12.3,51.0,79.14,43.46
2018,4,28,6,0,266.0,46.0,2.3,12.8,81.0,129.44,92.68
2018,4,28,6,15,329.0,58.5,2.45,13.1,121.0,177.69,135.84
2018,4,28,6,30,392.0,71.0,2.6,13.4,161.0,232.8,184.69
2018,4,28,6,45,451.0,81.0,2.7,13.7,209.5,289.88,234.75
2018,4,28,7,0,510.0,91.0,2.8,14.0,258.0,355.19,290.49
2018,4,28,7,15,582.5,94.5,2.85,14.25,316.5,423.89,347.76
2018,4,28,7,30,655.0,98.0,2.9,14.5,375.0,498.52,408.26
2018,4,28,7,45,690.5,102.0,2.95,14.75,427.0,556.01,453.66
2018,4,28,8,0,726.0,106.0,3.0,15.0,479.0,615.13,499.14
2018,4,28,8,15,557.5,148.0,3.05,15.2,451.0,571.64,462.55
2018,4,28,8,30,389.0,190.0,3.1,15.4,423.0,508.96,410.78
2018,4,28,8,45,223.5,237.0,3.15,15.55,373.0,434.93,349.04
2018,4,28,9,0,58.0,284.0,3.2,15.7,323.0,340.29,269.72
2018,4,28,9,15,47.5,283.0,3.2,15.85,316.5,330.87,261.66
2018,4,28,9,30,37.0,282.0,3.2,16.0,310.0,320.88,252.89
2018,4,28,9,45,52.0,278.0,3.25,16.2,319.0,330.33,260.35
2018,4,28,10,0,67.0,274.0,3.3,16.4,328.0,340.43,268.27
2018,4,28,10,15,104.5,331.5,3.35,16.5,419.0,445.27,348.8
2018,4,28,10,30,142.0,389.0,3.4,16.6,510.0,542.56,421.33
2018,4,28,10,45,94.5,382.5,3.45,16.7,464.0,481.25,373.23
2018,4,28,11,0,47.0,376.0,3.5,16.8,418.0,427.49,330.93
2018,4,28,11,15,77.5,398.5,3.55,16.85,468.5,479.78,371.23
2018,4,28,11,30,108.0,421.0,3.6,16.9,519.0,539.11,415.72
2018,4,28,11,45,173.0,432.0,3.65,16.95,590.0,611.41,470.56
2018,4,28,12,0,238.0,443.0,3.7,17.0,661.0,688.25,527.55
2018,4,28,12,15,401.5,368.5,3.75,17.0,735.5,768.01,590.29
2018,4,28,12,30,565.0,294.0,3.8,17.0,810.0,837.71,644.85
2018,4,28,12,45,482.5,304.0,3.85,16.95,741.5,758.52,586.52
2018,4,28,13,0,400.0,314.0,3.9,16.9,673.0,680.8,529.19
2018,4,28,13,15,251.0,355.0,3.9,16.75,578.5,574.69,447.51
2018,4,28,13,30,102.0,396.0,3.9,16.6,484.0,473.91,368.13
2018,4,28,13,45,190.0,362.5,3.95,16.5,521.5,509.87,399.05
2018,4,28,14,0,278.0,329.0,4.0,16.4,559.0,538.35,423.35
2018,4,28,14,15,274.0,318.0,4.0,16.25,537.5,511.74,403.5
2018,4,28,14,30,270.0,307.0,4.0,16.1,516.0,484.83,383.45
2018,4,28,14,45,218.0,305.0,4.0,15.95,468.5,434.74,344.37
2018,4,28,15,0,166.0,303.0,4.0,15.8,421.0,389.25,308.65
2018,4,28,15,15,172.0,289.0,4.0,15.8,404.5,369.48,293.53
2018,4,28,15,30,178.0,275.0,4.0,15.8,388.0,348.87,277.37
2018,4,28,15,45,244.5,245.0,3.95,15.4,388.0,339.22,270.02
2018,4,28,16,0,311.0,215.0,3.9,15.0,388.0,324.03,257.0
2018,4,28,16,15,394.0,178.5,3.9,14.8,376.5,299.68,234.81
2018,4,28,16,30,477.0,142.0,3.9,14.6,365.0,268.02,204.76
2018,4,28,16,45,547.0,115.5,3.85,14.4,342.0,232.98,170.47
2018,4,28,17,0,617.0,89.0,3.8,14.2,319.0,189.53,128.47
2018,4,28,17,15,582.5,81.0,3.7,13.9,271.5,141.34,88.46
2018,4,28,17,30,548.0,73.0,3.6,13.6,224.0,97.12,56.5
2018,4,28,17,45,473.0,65.0,3.5,13.3,175.5,56.35,36.34
2018,4,28,18,0,398.0,57.0,3.4,13.0,127.0,43.63,33.0
2018,4,28,18,15,292.0,44.5,3.25,12.75,87.0,34.14,23.87
2018,4,28,18,30,186.0,32.0,3.1,12.5,47.0,25.25,11.91
2018,4,28,18,45,104.0,19.0,2.95,12.25,26.0,18.68,0.0
2018,4,28,19,0,22.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,2.75,11.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,29,5,15,36.0,9.0,2.45,11.35,10.5,0.0,0.0
2018,4,29,5,30,72.0,18.0,2.6,11.6,21.0,29.01,0.0
2018,4,29,5,45,174.0,33.5,2.75,11.9,53.5,82.19,47.77
2018,4,29,6,0,276.0,49.0,2.9,12.2,86.0,136.04,98.42
2018,4,29,6,15,356.5,60.0,3.0,12.4,129.5,188.92,145.28
2018,4,29,6,30,437.0,71.0,3.1,12.6,173.0,250.57,199.73
2018,4,29,6,45,479.5,81.0,3.2,12.8,218.5,305.15,248.34
2018,4,29,7,0,522.0,91.0,3.3,13.0,264.0,362.09,297.77
2018,4,29,7,15,568.0,98.0,3.35,13.25,315.5,421.16,347.57
2018,4,29,7,30,614.0,105.0,3.4,13.5,367.0,483.65,398.75
2018,4,29,7,45,625.5,115.0,3.45,13.75,411.0,530.79,436.21
2018,4,29,8,0,637.0,125.0,3.5,14.0,455.0,577.53,472.36
2018,4,29,8,15,480.0,174.0,3.5,14.25,436.0,541.92,441.0
2018,4,29,8,30,323.0,223.0,3.5,14.5,417.0,487.38,394.52
2018,4,29,8,45,225.0,214.5,3.55,14.8,354.5,411.77,333.13
2018,4,29,9,0,127.0,206.0,3.6,15.1,292.0,321.09,258.82
2018,4,29,9,15,64.5,178.0,3.6,15.3,221.5,241.21,193.17
2018,4,29,9,30,2.0,150.0,3.6,15.5,151.0,148.16,115.74
2018,4,29,9,45,6.5,181.0,3.6,15.75,186.0,183.15,143.79
2018,4,29,10,0,11.0,212.0,3.6,16.0,221.0,218.39,171.51
2018,4,29,10,15,79.0,250.0,3.6,16.1,317.0,334.91,265.23
2018,4,29,10,30,147.0,288.0,3.6,16.2,413.0,440.61,347.87
2018,4,29,10,45,194.5,338.0,3.6,16.3,508.0,547.92,428.43
2018,4,29,11,0,242.0,388.0,3.6,16.4,603.0,646.76,500.71
2018,4,29,11,15,206.5,401.0,3.6,16.4,586.0,616.71,476.69
2018,4,29,11,30,171.0,414.0,3.6,16.4,569.0,593.54,458.25
2018,4,29,11,45,268.0,390.0,3.65,16.45,635.0,667.5,515.66
2018,4,29,12,0,365.0,366.0,3.7,16.5,701.0,732.19,565.05
2018,4,29,12,15,599.5,261.0,3.7,16.5,810.0,850.08,656.19
2018,4,29,12,30,834.0,156.0,3.7,16.5,919.0,950.21,726.78
2018,4,29,12,45,809.0,168.5,3.7,16.5,902.5,922.51,707.01
2018,4,29,13,0,784.0,181.0,3.7,16.5,886.0,892.78,686.83
2018,4,29,13,15,657.0,239.0,3.75,16.55,822.0,819.19,634.84
2018,4,29,13,30,530.0,297.0,3.8,16.6,758.0,746.57,579.7
2018,4,29,13,45,595.5,259.0,3.8,16.6,763.0,743.46,580.0
2018,4,29,14,0,661.0,221.0,3.8,16.6,768.0,734.31,575.24
2018,4,29,14,15,766.0,165.0,3.8,16.55,776.0,730.49,575.13
2018,4,29,14,30,871.0,109.0,3.8,16.5,784.0,717.15,566.77
2018,4,29,14,45,861.5,106.5,3.85,16.45,747.0,670.22,531.93
2018,4,29,15,0,852.0,104.0,3.9,16.4,710.0,622.12,494.88
2018,4,29,15,15,837.5,102.0,3.9,16.4,667.5,569.31,453.06
2018,4,29,15,30,823.0,100.0,3.9,16.4,625.0,517.35,410.74
2018,4,29,15,45,805.0,96.5,4.0,16.15,578.0,462.41,365.46
2018,4,29,16,0,787.0,93.0,4.1,15.9,531.0,408.16,319.33
2018,4,29,16,15,763.0,89.5,4.1,15.7,481.5,352.72,270.89
2018,4,29,16,30,739.0,86.0,4.1,15.5,432.0,299.13,223.02
2018,4,29,16,45,707.0,81.5,4.1,15.3,381.0,242.24,172.37
2018,4,29,17,0,675.0,77.0,4.1,15.1,330.0,190.82,126.9
2018,4,29,17,15,628.0,71.0,4.0,14.7,278.5,139.5,84.66
2018,4,29,17,30,581.0,65.0,3.9,14.3,227.0,93.49,51.81
2018,4,29,17,45,511.0,58.0,3.85,13.95,178.5,51.63,31.08
2018,4,29,18,0,441.0,51.0,3.8,13.6,130.0,37.65,27.68
2018,4,29,18,15,333.5,41.5,3.65,13.2,90.0,32.25,22.26
2018,4,29,18,30,226.0,32.0,3.5,12.8,50.0,25.17,12.55
2018,4,29,18,45,128.5,19.5,3.4,12.45,28.0,19.17,0.0
2018,4,29,19,0,31.0,7.0,3.3,12.1,6.0,0.0,0.0
2018,4,29,19,15,15.5,3.5,3.15,11.95,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,2.45,10.25,10.0,8.36,0.0
2018,4,30,5,30,79.0,17.0,2.6,10.6,20.0,29.33,0.0
2018,4,30,5,45,153.0,31.5,2.7,10.95,48.5,75.96,45.77
2018,4,30,6,0,227.0,46.0,2.8,11.3,77.0,119.87,87.31
2018,4,30,6,15,272.5,61.0,2.8,11.6,114.0,163.49,126.66
2018,4,30,6,30,318.0,76.0,2.8,11.9,151.0,211.99,169.97
2018,4,30,6,45,387.5,88.5,2.8,12.25,202.5,272.68,222.67
2018,4,30,7,0,457.0,101.0,2.8,12.6,254.0,340.22,280.06
2018,4,30,7,15,461.0,115.0,2.7,12.9,291.5,380.8,314.14
2018,4,30,7,30,465.0,129.0,2.6,13.2,329.0,420.93,346.65
2018,4,30,7,45,304.0,173.0,2.5,13.55,310.0,382.16,313.1
2018,4,30,8,0,143.0,217.0,2.4,13.9,291.0,327.92,266.05
2018,4,30,8,15,177.0,242.0,2.35,14.15,343.0,384.62,310.75
2018,4,30,8,30,211.0,267.0,2.3,14.4,395.0,443.57,355.77
2018,4,30,8,45,255.0,281.5,2.25,14.7,447.5,508.88,404.83
2018,4,30,9,0,299.0,296.0,2.2,15.0,500.0,568.79,448.8
2018,4,30,9,15,281.5,318.5,2.25,15.15,519.5,586.46,459.85
2018,4,30,9,30,264.0,341.0,2.3,15.3,539.0,602.02,469.54
2018,4,30,9,45,243.0,360.5,2.3,15.45,549.0,609.18,472.8
2018,4,30,10,0,222.0,380.0,2.3,15.6,559.0,605.71,468.55
2018,4,30,10,15,322.0,362.0,2.35,15.75,632.0,692.47,533.62
2018,4,30,10,30,422.0,344.0,2.4,15.9,705.0,780.39,597.35
2018,4,30,10,45,466.5,340.0,2.45,16.0,747.5,822.42,626.63
2018,4,30,11,0,511.0,336.0,2.5,16.1,790.0,863.28,655.24
2018,4,30,11,15,606.0,287.0,2.5,16.15,833.5,906.8,687.44
2018,4,30,11,30,701.0,238.0,2.5,16.2,877.0,947.81,716.47
2018,4,30,11,45,791.5,189.5,2.55,16.25,915.0,977.42,736.12
2018,4,30,12,0,882.0,141.0,2.6,16.3,953.0,1002.38,752.78
2018,4,30,12,15,848.5,159.0,2.65,16.35,939.0,982.14,739.32
2018,4,30,12,30,815.0,177.0,2.7,16.4,925.0,954.25,721.16
2018,4,30,12,45,812.0,176.5,2.75,16.45,915.0,933.96,708.17
2018,4,30,13,0,809.0,176.0,2.8,16.5,905.0,910.99,693.27
2018,4,30,13,15,838.5,156.5,2.9,16.5,899.0,895.04,683.72
2018,4,30,13,30,868.0,137.0,3.0,16.5,893.0,872.57,669.55
2018,4,30,13,45,861.5,135.5,3.1,16.5,868.5,837.13,646.22
2018,4,30,14,0,855.0,134.0,3.2,16.5,844.0,799.56,621.2
2018,4,30,14,15,846.0,132.5,3.3,16.45,812.5,758.91,593.78
2018,4,30,14,30,837.0,131.0,3.4,16.4,781.0,715.5,563.7
2018,4,30,14,45,825.5,128.0,3.5,16.35,743.5,667.67,528.23
2018,4,30,15,0,814.0,125.0,3.6,16.3,706.0,618.97,491.16
2018,4,30,15,15,798.0,122.5,3.6,16.3,663.5,567.59,450.65
2018,4,30,15,30,782.0,120.0,3.6,16.3,621.0,516.24,409.13
2018,4,30,15,45,761.0,116.5,3.75,16.05,574.0,461.94,364.8
2018,4,30,16,0,740.0,113.0,3.9,15.8,527.0,406.46,318.23
2018,4,30,16,15,712.5,108.5,4.0,15.6,477.0,351.03,270.4
2018,4,30,16,30,685.0,104.0,4.1,15.4,427.0,297.9,223.51
2018,4,30,16,45,648.5,98.5,4.15,15.15,375.5,244.18,176.1
2018,4,30,17,0,612.0,93.0,4.2,14.9,324.0,194.24,132.47
2018,4,30,17,15,561.0,86.5,4.15,14.5,273.5,145.46,92.64
2018,4,30,17,30,510.0,80.0,4.1,14.1,223.0,102.57,61.98
2018,4,30,17,45,422.0,71.0,4.1,13.7,173.0,62.03,40.67
2018,4,30,18,0,334.0,62.0,4.1,13.3,123.0,46.38,35.44
2018,4,30,18,15,234.0,47.5,4.0,12.9,83.5,36.41,25.94
2018,4,30,18,30,134.0,33.0,3.9,12.5,44.0,27.25,14.7
2018,4,30,18,45,75.5,19.5,3.8,12.15,25.0,19.17,0.0
2018,4,30,19,0,17.0,6.0,3.7,11.8,6.0,0.0,0.0
2018,4,30,19,15,8.5,3.0,3.6,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,1,5,15,39.5,10.0,2.1,9.45,12.0,14.21,0.0
2018,5,1,5,30,79.0,20.0,2.2,9.9,24.0,35.7,0.0
2018,5,1,5,45,144.0,35.0,2.3,10.35,51.5,74.84,46.57
2018,5,1,6,0,209.0,50.0,2.4,10.8,79.0,119.93,88.31
2018,5,1,6,15,282.5,64.0,2.4,11.2,121.0,170.65,132.73
2018,5,1,6,30,356.0,78.0,2.4,11.6,163.0,229.32,184.06
2018,5,1,6,45,446.0,85.5,2.45,11.95,218.5,295.49,241.2
2018,5,1,7,0,536.0,93.0,2.5,12.3,274.0,373.2,306.8
2018,5,1,7,15,569.0,101.5,2.5,12.8,322.5,427.7,351.97
2018,5,1,7,30,602.0,110.0,2.5,13.3,371.0,484.35,397.45
2018,5,1,7,45,660.0,110.0,2.55,13.8,428.5,549.39,448.55
2018,5,1,8,0,718.0,110.0,2.6,14.3,486.0,618.0,500.9
2018,5,1,8,15,742.5,114.0,2.6,14.7,535.0,670.16,539.04
2018,5,1,8,30,767.0,118.0,2.6,15.1,584.0,720.07,573.25
2018,5,1,8,45,787.0,120.0,2.6,15.55,629.0,766.16,603.86
2018,5,1,9,0,807.0,122.0,2.6,16.0,674.0,811.25,633.25
2018,5,1,9,15,824.5,122.0,2.55,16.35,715.0,850.75,658.09
2018,5,1,9,30,842.0,122.0,2.5,16.7,756.0,888.56,681.42
2018,5,1,9,45,861.0,119.0,2.5,17.05,792.5,917.23,698.61
2018,5,1,10,0,880.0,116.0,2.5,17.4,829.0,949.05,717.91
2018,5,1,10,15,887.0,117.5,2.5,17.65,857.0,971.91,731.3
2018,5,1,10,30,894.0,119.0,2.5,17.9,885.0,991.79,742.77
2018,5,1,10,45,899.5,119.5,2.45,18.2,906.0,1006.05,749.91
2018,5,1,11,0,905.0,120.0,2.4,18.5,927.0,1017.09,755.02
2018,5,1,11,15,907.5,121.5,2.4,18.65,940.5,1022.9,757.79
2018,5,1,11,30,910.0,123.0,2.4,18.8,954.0,1025.33,758.52
2018,5,1,11,45,910.0,123.5,2.4,18.95,959.0,1020.9,754.92
2018,5,1,12,0,910.0,124.0,2.4,19.1,964.0,1013.12,749.33
2018,5,1,12,15,911.5,123.0,2.45,19.2,962.5,1001.96,742.34
2018,5,1,12,30,913.0,122.0,2.5,19.3,961.0,987.51,733.29
2018,5,1,12,45,862.0,148.5,2.6,19.35,934.0,948.57,708.58
2018,5,1,13,0,811.0,175.0,2.7,19.4,907.0,912.45,685.71
2018,5,1,13,15,717.0,220.0,2.8,19.35,858.0,853.96,647.41
2018,5,1,13,30,623.0,265.0,2.9,19.3,809.0,795.15,605.85
2018,5,1,13,45,590.0,275.0,3.05,19.25,778.5,755.24,578.38
2018,5,1,14,0,557.0,285.0,3.2,19.2,748.0,715.61,550.46
2018,5,1,14,15,547.5,275.5,3.3,19.05,716.5,675.65,522.61
2018,5,1,14,30,538.0,266.0,3.4,18.9,685.0,635.09,493.74
2018,5,1,14,45,540.0,248.0,3.5,18.75,651.5,593.66,463.92
2018,5,1,15,0,542.0,230.0,3.6,18.6,618.0,551.04,432.44
2018,5,1,15,15,455.0,244.0,3.6,18.6,556.0,486.67,382.1
2018,5,1,15,30,368.0,258.0,3.6,18.6,494.0,430.55,337.74
2018,5,1,15,45,379.5,234.0,3.8,17.95,461.5,392.89,308.85
2018,5,1,16,0,391.0,210.0,4.0,17.3,429.0,353.77,277.6
2018,5,1,16,15,461.5,170.0,4.1,16.85,405.5,317.88,246.7
2018,5,1,16,30,532.0,130.0,4.2,16.4,382.0,276.25,209.12
2018,5,1,16,45,558.0,111.5,4.25,15.95,348.5,234.56,170.89
2018,5,1,17,0,584.0,93.0,4.3,15.5,315.0,189.87,129.83
2018,5,1,17,15,564.5,82.5,4.25,14.95,271.0,143.3,90.54
2018,5,1,17,30,545.0,72.0,4.2,14.4,227.0,98.99,57.34
2018,5,1,17,45,476.5,65.0,4.15,13.9,180.0,59.1,36.75
2018,5,1,18,0,408.0,58.0,4.1,13.4,133.0,43.88,33.26
2018,5,1,18,15,302.5,46.5,3.95,13.0,92.5,35.51,25.22
2018,5,1,18,30,197.0,35.0,3.8,12.6,52.0,27.54,15.44
2018,5,1,18,45,110.0,20.5,3.6,12.2,29.0,20.15,0.0
2018,5,1,19,0,23.0,6.0,3.4,11.8,6.0,5.9,0.0
2018,5,1,19,15,11.5,3.0,3.35,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.5,11.05,13.0,15.8,0.0
2018,5,2,5,30,97.0,21.0,1.6,11.3,26.0,41.59,0.0
2018,5,2,5,45,206.0,36.0,1.65,11.55,61.0,93.15,59.24
2018,5,2,6,0,315.0,51.0,1.7,11.8,96.0,150.51,110.18
2018,5,2,6,15,398.0,61.0,1.7,12.0,142.0,205.83,158.96
2018,5,2,6,30,481.0,71.0,1.7,12.2,188.0,271.82,216.6
2018,5,2,6,45,519.0,80.5,1.65,12.45,234.0,324.97,263.31
2018,5,2,7,0,557.0,90.0,1.6,12.7,280.0,381.34,311.15
2018,5,2,7,15,599.0,97.5,1.6,13.0,332.0,440.64,359.79
2018,5,2,7,30,641.0,105.0,1.6,13.3,384.0,502.92,409.14
2018,5,2,7,45,692.5,104.0,1.55,13.6,439.5,564.49,456.4
2018,5,2,8,0,744.0,103.0,1.5,13.9,495.0,628.98,504.28
2018,5,2,8,15,767.5,106.0,1.5,14.35,543.5,678.46,538.87
2018,5,2,8,30,791.0,109.0,1.5,14.8,592.0,729.71,572.89
2018,5,2,8,45,812.0,110.0,1.45,15.2,637.5,776.29,602.44
2018,5,2,9,0,833.0,111.0,1.4,15.6,683.0,821.91,630.66
2018,5,2,9,15,846.5,112.5,1.45,16.0,723.0,860.35,654.67
2018,5,2,9,30,860.0,114.0,1.5,16.4,763.0,891.77,673.78
2018,5,2,9,45,871.5,115.0,1.5,16.75,798.0,923.54,692.53
2018,5,2,10,0,883.0,116.0,1.5,17.1,833.0,952.84,709.48
2018,5,2,10,15,890.5,116.5,1.6,17.4,860.5,975.13,723.36
2018,5,2,10,30,898.0,117.0,1.7,17.7,888.0,994.46,735.43
2018,5,2,10,45,904.0,117.0,1.75,18.0,909.0,1008.7,743.57
2018,5,2,11,0,910.0,117.0,1.8,18.3,930.0,1019.72,749.76
2018,5,2,11,15,913.0,117.5,1.85,18.45,943.5,1025.0,752.81
2018,5,2,11,30,916.0,118.0,1.9,18.6,957.0,1026.89,753.87
2018,5,2,11,45,917.0,118.0,1.95,18.8,962.0,1022.91,751.14
2018,5,2,12,0,918.0,118.0,2.0,19.0,967.0,1015.56,746.39
2018,5,2,12,15,919.0,117.0,2.05,19.05,965.5,1003.85,739.37
2018,5,2,12,30,920.0,116.0,2.1,19.1,964.0,988.85,730.3
2018,5,2,12,45,920.0,114.5,2.15,19.15,954.5,969.19,718.24
2018,5,2,13,0,920.0,113.0,2.2,19.2,945.0,946.41,704.14
2018,5,2,13,15,916.0,112.5,2.25,19.15,927.5,918.06,686.57
2018,5,2,13,30,912.0,112.0,2.3,19.1,910.0,886.98,667.09
2018,5,2,13,45,877.5,125.5,2.35,19.05,876.0,842.08,637.98
2018,5,2,14,0,843.0,139.0,2.4,19.0,842.0,797.91,609.09
2018,5,2,14,15,793.5,155.0,2.45,18.9,797.0,743.41,572.57
2018,5,2,14,30,744.0,171.0,2.5,18.8,752.0,689.94,534.19
2018,5,2,14,45,740.0,162.5,2.55,18.7,717.0,645.25,502.09
2018,5,2,15,0,736.0,154.0,2.6,18.6,682.0,599.33,468.12
2018,5,2,15,15,729.5,145.0,2.6,18.6,642.0,550.44,430.64
2018,5,2,15,30,723.0,136.0,2.6,18.6,602.0,500.91,391.62
2018,5,2,15,45,728.5,123.0,2.7,18.15,563.0,452.8,353.35
2018,5,2,16,0,734.0,110.0,2.8,17.7,524.0,403.22,312.34
2018,5,2,16,15,715.5,103.5,2.8,17.35,476.5,349.59,266.61
2018,5,2,16,30,697.0,97.0,2.8,17.0,429.0,297.29,220.88
2018,5,2,16,45,682.0,88.5,2.85,16.65,382.0,245.62,174.96
2018,5,2,17,0,667.0,80.0,2.9,16.3,335.0,195.33,130.38
2018,5,2,17,15,628.0,74.0,2.8,15.85,285.5,145.48,89.1
2018,5,2,17,30,589.0,68.0,2.7,15.4,236.0,100.02,56.0
2018,5,2,17,45,520.0,60.5,2.65,14.95,187.0,57.05,33.54
2018,5,2,18,0,451.0,53.0,2.6,14.5,138.0,38.93,28.78
2018,5,2,18,15,348.0,43.5,2.45,14.05,97.0,33.58,23.52
2018,5,2,18,30,245.0,34.0,2.3,13.6,56.0,26.61,15.1
2018,5,2,18,45,142.0,20.5,2.15,13.2,31.5,20.15,0.0
2018,5,2,19,0,39.0,7.0,2.0,12.8,7.0,6.88,0.0
2018,5,2,19,15,19.5,3.5,2.05,12.6,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,3,5,15,16.0,4.0,2.4,10.85,5.0,5.77,0.0
2018,5,3,5,30,32.0,8.0,2.5,11.1,10.0,14.42,0.0
2018,5,3,5,45,42.0,11.5,2.6,11.3,16.5,23.04,11.09
2018,5,3,6,0,52.0,15.0,2.7,11.5,23.0,31.66,19.59
2018,5,3,6,15,26.0,18.0,2.7,11.7,22.0,27.18,17.16
2018,5,3,6,30,0.0,21.0,2.7,11.9,21.0,20.26,11.83
2018,5,3,6,45,0.0,26.5,2.7,12.1,26.5,25.57,16.45
2018,5,3,7,0,0.0,32.0,2.7,12.3,32.0,30.89,21.01
2018,5,3,7,15,0.0,37.0,2.7,12.5,37.0,35.73,25.08
2018,5,3,7,30,0.0,42.0,2.7,12.7,42.0,40.57,29.11
2018,5,3,7,45,0.0,54.0,2.7,12.9,54.0,52.19,38.83
2018,5,3,8,0,0.0,66.0,2.7,13.1,66.0,63.81,48.45
2018,5,3,8,15,0.0,83.5,2.7,13.35,83.5,80.78,62.42
