Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.5,1.95,13.6,4.5,0.0,0.0
2018,7,11,5,0,72.0,9.0,2.0,13.8,9.0,14.41,0.0
2018,7,11,5,15,207.0,19.5,1.95,14.25,35.0,48.37,0.0
2018,7,11,5,30,342.0,30.0,1.9,14.7,61.0,100.05,56.15
2018,7,11,5,45,416.0,37.0,1.85,15.15,97.5,143.75,97.46
2018,7,11,6,0,490.0,44.0,1.8,15.6,134.0,195.34,142.83
2018,7,11,6,15,346.0,51.0,1.75,16.1,124.0,180.51,138.63
2018,7,11,6,30,202.0,58.0,1.7,16.6,114.0,147.37,116.04
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,131.95,104.85
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,107.05,83.89
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,138.63,109.48
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,170.91,135.03
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,201.97,159.19
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,239.51,187.95
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,281.12,219.52
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,323.83,251.33
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,382.7,295.15
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,451.24,344.85
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,551.92,418.98
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,650.51,489.2
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,778.17,580.59
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,905.28,664.75
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,954.83,694.22
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,1010.23,727.86
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,1025.52,736.46
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,1037.6,743.56
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,1044.93,747.43
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,1048.92,749.35
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,1047.0,747.85
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,1041.74,744.41
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,1032.67,739.0
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,1020.32,731.61
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,1003.3,721.35
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,983.17,709.15
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,958.17,694.24
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,930.31,677.44
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,893.52,654.78
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,855.12,630.86
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,804.06,598.31
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,754.69,566.44
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,712.19,538.49
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,668.22,507.96
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,624.15,475.94
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,577.99,441.49
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,523.56,400.94
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,470.57,360.17
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,418.65,318.43
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,366.9,275.48
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,318.04,233.23
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,268.31,189.24
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,218.45,145.66
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,170.63,104.93
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,119.44,65.77
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,75.96,38.97
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,37.0,26.82
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,34.67,24.56
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,29.89,19.91
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,24.84,13.46
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,16.21,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,7.86,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,6.51,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,28.25,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,60.08,33.12
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,62.8,41.83
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,59.24,41.63
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,59.89,44.1
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,54.11,40.09
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,74.63,57.2
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,95.32,74.14
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,134.83,106.25
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,175.38,138.54
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,191.35,150.56
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,207.36,162.5
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,233.47,182.25
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,266.24,206.79
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,319.8,247.41
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,374.84,288.26
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,517.96,396.74
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,653.71,495.36
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,729.57,547.07
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,799.6,594.16
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,806.57,596.43
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,810.69,597.38
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,805.44,591.33
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,791.59,579.8
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,790.88,578.87
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,788.58,576.81
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,819.13,599.43
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,842.42,616.95
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,877.59,642.86
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,909.73,666.44
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,872.49,640.58
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,835.12,614.94
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,811.22,598.86
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,786.63,582.08
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,771.51,574.18
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,752.21,563.12
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,728.76,548.71
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,701.09,531.03
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,674.84,514.49
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,643.75,493.77
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,597.33,459.27
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,550.58,423.79
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,501.93,386.95
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,453.63,349.23
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,400.93,306.61
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,351.54,265.37
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,301.49,222.85
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,253.61,181.45
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,205.79,140.47
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,161.43,103.44
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,117.86,70.22
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,79.1,45.76
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,45.74,34.49
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,41.56,30.54
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,33.45,22.9
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,26.5,14.53
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,17.69,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.93,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.95,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,13.33,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,23.52,11.32
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,44.08,30.07
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,67.02,49.67
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,83.84,64.13
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,101.33,78.93
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,86.21,66.57
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,72.62,55.13
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,75.0,56.88
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,77.58,58.75
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,67.82,50.48
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,58.11,42.33
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,109.89,84.17
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,162.99,126.04
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,218.71,169.35
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,271.41,209.43
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,291.99,224.04
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,312.37,238.46
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,377.91,287.94
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,452.97,343.03
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,542.56,408.15
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,641.41,477.63
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,742.21,549.55
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,837.44,615.85
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,911.35,667.14
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,972.49,705.31
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,972.1,704.12
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,968.78,701.76
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,954.87,692.61
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,933.09,678.52
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,931.1,677.77
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,921.92,672.21
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,898.91,657.54
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,873.34,641.29
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,843.01,622.08
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,810.42,601.24
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,774.21,577.68
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,736.21,552.71
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,694.69,525.39
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,651.91,495.76
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,604.94,461.24
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,555.61,424.22
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,506.56,386.95
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,457.69,348.62
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,406.82,307.67
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,357.05,266.37
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,305.44,222.74
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,253.38,178.11
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,204.49,136.43
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,159.07,98.74
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,114.69,65.32
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,75.38,41.25
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,40.94,29.98
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,37.51,26.77
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,31.46,21.01
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,24.14,12.46
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,18.68,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,6.88,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.88,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,34.86,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,78.76,41.99
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,123.42,83.29
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,177.66,129.63
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,194.18,149.27
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,199.17,157.38
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,268.15,214.95
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,341.46,275.22
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,385.23,310.72
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,430.03,346.03
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,468.56,374.99
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,504.96,401.43
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,604.23,477.88
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,709.15,553.27
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,748.49,578.32
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,790.31,605.22
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,827.72,629.19
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,863.27,651.7
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,893.87,670.54
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,922.14,687.73
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,945.02,702.05
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,965.14,714.6
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,980.4,723.99
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,992.63,731.48
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,999.72,735.91
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,1003.64,738.41
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,986.96,727.42
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,973.12,718.54
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,901.16,668.58
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,825.69,611.72
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,846.42,631.81
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,861.47,646.26
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,878.98,658.76
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,889.6,666.61
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,858.85,646.14
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,825.76,624.24
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,753.46,574.84
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,685.11,525.64
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,678.51,523.63
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,663.12,514.2
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,615.92,478.39
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,568.06,441.4
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,518.44,403.06
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,466.27,361.59
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,414.48,318.76
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,363.61,275.45
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,311.07,229.93
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,260.55,185.41
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,210.11,141.36
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,160.18,99.14
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,114.12,63.88
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,72.95,38.53
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,37.59,27.37
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,34.86,24.72
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,30.12,20.03
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,25.13,13.1
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,18.68,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,6.88,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,6.88,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,38.3,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,86.86,44.88
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,135.38,90.81
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,194.2,141.41
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,170.19,130.25
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,126.71,99.23
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,115.18,91.22
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,94.78,74.01
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,146.51,116.76
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,198.38,158.87
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,244.79,196.07
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,300.01,239.59
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,340.68,271.18
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,383.6,304.09
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,468.87,369.55
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,551.53,431.39
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,656.21,509.41
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,761.97,585.84
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,860.47,654.03
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,962.13,721.06
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,985.86,734.89
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,1006.68,747.46
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,1023.4,757.39
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,1036.99,765.35
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,1044.83,770.09
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,1049.34,772.81
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,1048.5,772.4
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,1044.3,769.92
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,1034.31,763.67
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,1021.07,755.39
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,1003.23,744.14
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,982.34,730.9
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,956.98,714.38
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,928.79,695.96
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,897.02,675.06
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,862.72,652.34
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,819.8,623.82
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,775.81,594.26
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,731.74,564.23
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,686.19,532.07
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,641.37,498.41
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,594.57,462.36
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,541.72,421.08
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,488.77,378.49
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,434.52,333.64
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,378.1,285.87
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,322.94,237.98
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,269.72,190.95
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,217.4,145.11
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,168.31,103.42
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,119.5,66.13
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,72.54,36.83
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,36.0,25.99
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,34.07,24.04
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,29.75,19.72
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,25.26,12.99
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,18.68,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,6.88,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,39.14,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,87.65,43.91
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,122.58,81.67
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,162.09,117.51
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,134.67,102.56
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,88.67,68.31
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,92.33,72.16
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,87.79,68.13
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,123.76,97.62
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,160.54,127.19
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,213.64,169.73
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,264.75,209.87
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,349.26,276.39
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,433.17,340.66
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,571.76,447.37
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,712.26,551.19
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,810.51,618.12
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,913.34,685.36
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,943.98,702.66
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,971.82,718.63
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,995.55,732.42
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,1016.29,744.3
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,1031.9,752.57
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,1044.26,758.86
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,1051.27,762.6
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,1054.9,764.32
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,1053.61,762.57
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,1048.92,758.8
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,1038.93,753.28
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,1025.66,745.73
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,1006.83,734.05
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,984.99,720.48
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,959.6,704.98
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,931.37,687.56
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,889.23,660.67
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,846.28,633.02
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,791.75,597.0
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,737.59,559.78
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,695.22,530.54
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,651.46,499.51
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,605.37,465.48
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,558.29,429.89
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,509.85,393.1
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,460.85,354.67
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,410.21,313.42
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,359.76,271.12
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,311.72,229.36
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,265.02,187.56
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,215.1,143.53
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,166.12,101.47
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,115.86,63.1
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,72.7,37.07
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,36.5,26.32
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,34.16,24.02
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,29.85,19.71
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,25.38,12.75
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,18.68,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,17.4,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,41.94,18.32
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,40.6,24.89
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,35.04,22.79
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,40.12,27.95
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,44.43,31.99
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,64.38,48.72
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,84.76,65.53
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,125.62,99.0
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,167.52,132.64
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,209.39,165.7
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,248.02,195.58
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,276.17,216.69
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,304.66,237.78
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,359.24,279.02
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,423.21,326.25
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,481.46,368.78
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,541.45,411.75
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,607.0,458.32
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,666.05,499.48
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,778.57,580.65
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,890.17,658.2
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,957.43,701.08
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,1023.56,741.71
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,1039.31,750.52
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,1051.96,757.95
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,1051.16,756.42
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,1046.98,753.01
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,1036.04,746.41
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,1021.86,737.89
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,1002.27,725.47
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,979.78,711.28
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,954.2,695.83
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,925.85,678.5
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,884.35,652.19
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,842.03,625.13
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,791.47,592.56
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,740.25,558.41
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,694.41,526.64
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,648.21,493.84
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,602.47,460.42
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,555.73,425.42
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,512.45,393.04
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,468.7,358.88
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,407.68,310.34
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,352.82,265.54
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,308.36,226.87
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,261.63,185.19
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,212.34,142.19
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,164.49,101.51
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,117.32,65.97
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,75.14,40.6
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,40.9,30.18
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,37.95,27.32
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,31.91,21.45
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,24.32,11.67
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,18.68,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,30.36,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,72.84,33.77
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,121.26,80.72
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,179.82,130.17
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,166.85,126.76
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,138.83,108.24
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,115.07,90.54
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,74.68,56.9
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,103.2,80.2
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,131.93,103.17
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,160.06,125.31
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,188.69,147.45
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,223.0,173.79
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,264.39,205.1
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,338.85,262.11
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,424.02,325.29
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,512.32,390.7
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,613.15,462.95
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,719.02,539.29
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,825.92,613.98
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,902.93,664.09
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,977.79,711.03
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,997.14,721.03
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,1020.0,733.87
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,1007.02,725.05
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,983.99,710.28
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,980.84,708.37
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,974.87,704.53
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,920.73,668.71
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,862.28,626.69
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,855.82,623.7
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,847.21,618.83
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,843.88,619.64
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,835.95,617.23
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,808.97,599.93
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,780.13,581.27
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,761.62,570.7
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,737.73,555.97
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,693.11,525.12
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,647.66,493.1
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,599.84,458.14
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,551.63,422.06
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,495.7,380.35
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,442.45,339.45
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,399.28,304.74
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,353.83,266.74
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,306.96,226.39
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,258.82,183.87
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,210.32,141.65
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,163.7,102.15
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,116.84,67.02
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,75.55,42.27
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,43.22,32.29
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,39.97,29.13
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,32.11,21.64
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,24.36,11.36
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,18.18,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,30.47,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,69.78,30.75
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,76.51,50.88
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,72.48,51.8
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,77.21,58.3
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,73.62,56.49
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,96.4,75.53
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,119.57,94.58
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,142.85,113.38
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,166.55,132.17
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,206.17,163.59
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,242.46,191.74
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,303.34,239.11
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,374.11,292.73
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,439.7,341.37
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,508.24,390.78
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,575.99,438.81
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,638.51,482.0
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,720.5,538.54
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,798.22,590.4
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,869.29,638.75
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,940.13,684.01
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,943.78,684.25
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,943.83,682.93
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,945.28,683.54
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,944.04,682.43
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,954.86,690.05
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,962.87,695.12
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,985.3,711.34
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,1002.81,724.3
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,985.96,715.18
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,966.14,704.29
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,940.3,689.73
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,911.87,673.29
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,862.36,642.59
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,812.12,610.81
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,760.85,576.02
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,711.26,540.78
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,690.04,528.42
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,663.1,511.04
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,610.1,471.18
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,556.41,430.15
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,502.14,388.83
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,449.91,347.99
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,400.44,307.6
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,351.49,266.56
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,302.78,224.85
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,254.93,183.16
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,208.36,142.8
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,163.99,105.44
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,120.23,72.7
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,81.94,49.64
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,50.02,38.23
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,43.55,32.2
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,34.22,23.36
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,24.41,10.91
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,17.69,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,23.23,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,52.1,21.35
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,57.7,38.01
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,57.03,40.18
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,58.88,43.38
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,58.21,43.57
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,75.51,58.06
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,92.92,72.39
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,117.14,92.07
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,141.66,111.65
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,150.14,117.84
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,158.42,123.79
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,178.6,139.29
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,199.01,154.75
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,249.32,193.59
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,307.95,237.89
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,391.96,301.61
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,486.63,371.24
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,573.61,434.57
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,671.7,503.76
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,740.55,552.7
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,819.42,607.35
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,851.62,628.82
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,883.95,650.57
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,924.0,678.89
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,957.53,700.2
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,969.95,708.31
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,973.79,711.08
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,965.57,706.02
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,954.42,699.2
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,939.82,690.2
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,922.29,679.32
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,897.98,664.32
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,871.16,647.62
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,840.19,627.88
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,807.07,606.52
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,766.23,579.95
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,723.62,551.81
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,684.98,525.71
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,644.09,496.38
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,597.64,461.53
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,550.8,425.58
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,500.49,387.05
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,450.69,347.71
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,399.32,305.69
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,347.03,261.92
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,295.74,218.15
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,247.15,176.07
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,198.79,134.76
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,154.46,98.15
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,111.27,66.09
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,73.84,43.75
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,45.39,34.1
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,39.57,28.67
