Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,30.54,20.15
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,22.53,9.09
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,14.74,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.6,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,7,21,5,15,38.0,12.0,1.95,16.05,14.0,16.07,0.0
2018,7,21,5,30,64.0,21.0,2.0,16.4,25.0,34.65,11.29
2018,7,21,5,45,101.0,34.5,2.05,16.75,48.0,62.05,40.59
2018,7,21,6,0,138.0,48.0,2.1,17.1,71.0,91.92,66.41
2018,7,21,6,15,100.0,63.0,2.1,17.55,82.5,99.54,75.46
2018,7,21,6,30,62.0,78.0,2.1,18.0,94.0,106.01,82.41
2018,7,21,6,45,53.5,106.0,2.1,18.4,122.0,131.42,103.86
2018,7,21,7,0,45.0,134.0,2.1,18.8,150.0,159.33,126.64
2018,7,21,7,15,84.5,158.5,2.15,19.3,194.5,208.02,166.05
2018,7,21,7,30,124.0,183.0,2.2,19.8,239.0,265.9,212.05
2018,7,21,7,45,247.0,187.0,2.2,20.25,314.5,358.44,285.68
2018,7,21,8,0,370.0,191.0,2.2,20.7,390.0,456.0,361.22
2018,7,21,8,15,496.5,170.0,2.2,21.1,463.5,546.58,429.97
2018,7,21,8,30,623.0,149.0,2.2,21.5,537.0,642.95,501.07
2018,7,21,8,45,673.5,141.0,2.25,21.95,588.5,697.51,538.65
2018,7,21,9,0,724.0,133.0,2.3,22.4,640.0,751.26,574.18
2018,7,21,9,15,732.5,138.5,2.35,22.7,676.5,787.13,597.04
2018,7,21,9,30,741.0,144.0,2.4,23.0,713.0,821.19,618.6
2018,7,21,9,45,720.5,164.0,2.4,23.35,738.0,845.29,632.72
2018,7,21,10,0,700.0,184.0,2.4,23.7,763.0,863.13,642.65
2018,7,21,10,15,730.0,173.5,2.45,23.95,796.0,889.58,659.07
2018,7,21,10,30,760.0,163.0,2.5,24.2,829.0,918.32,676.87
2018,7,21,10,45,768.0,163.0,2.55,24.5,850.5,934.48,686.18
2018,7,21,11,0,776.0,163.0,2.6,24.8,872.0,947.99,693.92
2018,7,21,11,15,780.5,164.0,2.7,24.9,887.0,956.29,699.32
2018,7,21,11,30,785.0,165.0,2.8,25.0,902.0,961.72,702.98
2018,7,21,11,45,756.0,184.0,2.85,25.15,898.5,949.26,694.48
2018,7,21,12,0,727.0,203.0,2.9,25.3,895.0,937.54,686.7
2018,7,21,12,15,701.5,218.5,2.95,25.3,886.5,919.74,675.36
2018,7,21,12,30,676.0,234.0,3.0,25.3,878.0,899.64,662.55
2018,7,21,12,45,753.0,185.0,3.05,25.3,897.0,907.89,668.71
2018,7,21,13,0,830.0,136.0,3.1,25.3,916.0,910.99,671.3
2018,7,21,13,15,828.0,134.5,3.15,25.2,902.5,887.87,656.76
2018,7,21,13,30,826.0,133.0,3.2,25.1,889.0,862.21,640.67
2018,7,21,13,45,760.0,166.5,3.2,25.0,849.5,815.63,609.94
2018,7,21,14,0,694.0,200.0,3.2,24.9,810.0,768.49,578.61
2018,7,21,14,15,659.0,211.0,3.25,24.75,775.0,725.11,548.5
2018,7,21,14,30,624.0,222.0,3.3,24.6,740.0,682.35,518.17
2018,7,21,14,45,627.0,210.5,3.3,24.4,712.5,646.2,493.01
2018,7,21,15,0,630.0,199.0,3.3,24.2,685.0,608.47,466.09
2018,7,21,15,15,646.5,179.0,3.3,24.2,655.5,569.62,437.68
2018,7,21,15,30,663.0,159.0,3.3,24.2,626.0,528.21,406.55
2018,7,21,15,45,655.5,151.0,3.3,23.7,587.5,482.81,371.94
2018,7,21,16,0,648.0,143.0,3.3,23.2,549.0,437.22,336.13
2018,7,21,16,15,616.5,140.0,3.3,22.85,502.0,386.04,294.88
2018,7,21,16,30,585.0,137.0,3.3,22.5,455.0,337.5,254.84
2018,7,21,16,45,594.5,120.0,3.3,22.15,416.0,292.04,215.77
2018,7,21,17,0,604.0,103.0,3.3,21.8,377.0,245.36,174.77
2018,7,21,17,15,592.0,92.0,3.25,21.3,333.5,198.46,134.09
2018,7,21,17,30,580.0,81.0,3.2,20.8,290.0,152.86,95.58
2018,7,21,17,45,535.5,73.5,3.2,20.35,243.0,108.57,62.59
2018,7,21,18,0,491.0,66.0,3.2,19.9,196.0,69.35,39.26
2018,7,21,18,15,420.0,58.0,3.1,19.45,152.5,41.31,30.45
2018,7,21,18,30,349.0,50.0,3.0,19.0,109.0,37.48,26.77
2018,7,21,18,45,265.5,39.0,2.95,18.6,75.0,29.8,19.42
2018,7,21,19,0,182.0,28.0,2.9,18.2,41.0,21.98,8.11
2018,7,21,19,15,104.5,17.0,2.8,17.95,23.0,16.71,0.0
2018,7,21,19,30,27.0,6.0,2.7,17.7,5.0,0.0,0.0
2018,7,21,19,45,13.5,3.0,2.65,17.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,22,4,45,12.0,2.5,2.0,16.0,2.0,0.0,0.0
2018,7,22,5,0,24.0,5.0,2.0,16.1,4.0,0.0,0.0
2018,7,22,5,15,106.0,15.5,2.1,16.45,21.5,27.0,0.0
2018,7,22,5,30,188.0,26.0,2.2,16.8,39.0,62.6,20.44
2018,7,22,5,45,268.0,34.5,2.25,17.1,69.0,102.76,66.67
2018,7,22,6,0,348.0,43.0,2.3,17.4,99.0,148.72,106.39
2018,7,22,6,15,232.0,42.0,2.3,17.8,85.0,126.32,94.78
2018,7,22,6,30,116.0,41.0,2.3,18.2,71.0,89.12,67.86
2018,7,22,6,45,58.0,57.5,2.3,18.55,72.5,84.75,65.36
2018,7,22,7,0,0.0,74.0,2.3,18.9,74.0,71.71,54.42
2018,7,22,7,15,0.0,93.0,2.35,19.35,93.0,90.57,69.78
2018,7,22,7,30,0.0,112.0,2.4,19.8,112.0,109.46,84.86
2018,7,22,7,45,7.5,142.0,2.4,20.2,146.0,144.28,112.77
2018,7,22,8,0,15.0,172.0,2.4,20.6,180.0,179.86,140.78
2018,7,22,8,15,84.5,218.5,2.45,21.0,270.5,283.5,223.29
2018,7,22,8,30,154.0,265.0,2.5,21.4,361.0,395.27,309.18
2018,7,22,8,45,306.5,252.5,2.5,21.8,461.0,514.85,400.89
2018,7,22,9,0,459.0,240.0,2.5,22.2,561.0,645.59,497.28
2018,7,22,9,15,623.5,180.5,2.55,22.5,643.5,741.15,567.53
2018,7,22,9,30,788.0,121.0,2.6,22.8,726.0,837.81,632.34
2018,7,22,9,45,756.5,145.5,2.65,23.05,747.5,855.09,641.88
2018,7,22,10,0,725.0,170.0,2.7,23.3,769.0,871.18,651.34
2018,7,22,10,15,689.5,199.5,2.8,23.5,785.0,881.94,657.74
2018,7,22,10,30,654.0,229.0,2.9,23.7,801.0,888.38,661.37
2018,7,22,10,45,713.5,201.5,2.95,23.85,840.0,924.79,684.99
2018,7,22,11,0,773.0,174.0,3.0,24.0,879.0,956.2,704.9
2018,7,22,11,15,821.5,145.0,3.1,24.05,905.5,971.18,714.65
2018,7,22,11,30,870.0,116.0,3.2,24.1,932.0,990.25,727.3
2018,7,22,11,45,872.0,116.0,3.25,24.2,939.5,989.56,726.5
2018,7,22,12,0,874.0,116.0,3.3,24.3,947.0,985.74,723.91
2018,7,22,12,15,875.0,115.5,3.35,24.3,947.5,977.32,718.69
2018,7,22,12,30,876.0,115.0,3.4,24.3,948.0,965.82,711.55
2018,7,22,12,45,877.0,113.0,3.45,24.3,941.5,949.8,701.49
2018,7,22,13,0,878.0,111.0,3.5,24.3,935.0,930.81,689.52
2018,7,22,13,15,875.0,110.0,3.55,24.25,920.5,906.27,673.96
2018,7,22,13,30,872.0,109.0,3.6,24.2,906.0,879.08,656.59
2018,7,22,13,45,868.0,108.0,3.65,24.2,885.5,848.51,636.71
2018,7,22,14,0,864.0,107.0,3.7,24.2,865.0,815.6,615.11
2018,7,22,14,15,857.5,105.5,3.7,24.05,837.5,778.07,590.25
2018,7,22,14,30,851.0,104.0,3.7,23.9,810.0,738.69,563.9
2018,7,22,14,45,843.0,102.0,3.7,23.75,776.5,696.13,534.98
2018,7,22,15,0,835.0,100.0,3.7,23.6,743.0,652.23,503.96
2018,7,22,15,15,823.5,98.5,3.7,23.6,705.0,605.49,468.71
2018,7,22,15,30,812.0,97.0,3.7,23.6,667.0,558.15,432.15
2018,7,22,15,45,798.0,94.0,3.7,23.2,624.5,507.72,392.97
2018,7,22,16,0,784.0,91.0,3.7,22.8,582.0,454.88,350.82
2018,7,22,16,15,766.0,88.0,3.65,22.55,536.0,402.91,307.8
2018,7,22,16,30,748.0,85.0,3.6,22.3,490.0,351.95,264.43
2018,7,22,16,45,724.0,81.5,3.6,22.0,442.5,299.88,219.46
2018,7,22,17,0,700.0,78.0,3.6,21.7,395.0,249.91,175.64
2018,7,22,17,15,667.0,73.5,3.55,21.4,346.0,196.97,130.03
2018,7,22,17,30,634.0,69.0,3.5,21.1,297.0,149.84,90.75
2018,7,22,17,45,589.0,64.0,3.5,20.75,249.5,104.76,57.3
2018,7,22,18,0,544.0,59.0,3.5,20.4,202.0,64.75,34.33
2018,7,22,18,15,477.5,52.0,3.4,20.0,158.0,36.19,25.92
2018,7,22,18,30,411.0,45.0,3.3,19.6,114.0,32.97,22.8
2018,7,22,18,45,314.5,35.5,3.25,19.2,78.0,27.18,17.11
2018,7,22,19,0,218.0,26.0,3.2,18.8,42.0,21.0,6.78
2018,7,22,19,15,126.0,16.0,3.15,18.55,23.5,15.73,0.0
2018,7,22,19,30,34.0,6.0,3.1,18.3,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.1,18.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.5,14.95,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.5,15.0,4.0,0.0,0.0
2018,7,23,5,15,129.5,15.0,2.5,15.35,22.0,28.94,0.0
2018,7,23,5,30,225.0,25.0,2.5,15.7,40.0,67.04,18.78
2018,7,23,5,45,326.5,34.0,2.55,16.05,76.0,114.51,73.83
2018,7,23,6,0,428.0,43.0,2.6,16.4,112.0,169.87,121.46
2018,7,23,6,15,496.0,49.5,2.6,16.85,156.5,222.57,168.16
2018,7,23,6,30,564.0,56.0,2.6,17.3,201.0,282.2,220.4
2018,7,23,6,45,611.0,61.0,2.6,17.8,249.5,337.79,268.72
2018,7,23,7,0,658.0,66.0,2.6,18.3,298.0,396.52,318.19
2018,7,23,7,15,692.0,70.0,2.6,18.75,348.0,452.1,363.71
2018,7,23,7,30,726.0,74.0,2.6,19.2,398.0,509.83,409.38
2018,7,23,7,45,751.5,77.0,2.6,19.7,447.0,562.98,449.98
2018,7,23,8,0,777.0,80.0,2.6,20.2,496.0,616.87,489.85
2018,7,23,8,15,796.0,82.0,2.6,20.7,542.5,665.44,523.15
2018,7,23,8,30,815.0,84.0,2.6,21.2,589.0,710.02,552.54
2018,7,23,8,45,830.5,85.5,2.6,21.7,633.0,754.03,580.98
2018,7,23,9,0,846.0,87.0,2.6,22.2,677.0,796.86,608.09
2018,7,23,9,15,859.0,87.5,2.65,22.65,716.5,835.03,632.02
2018,7,23,9,30,872.0,88.0,2.7,23.1,756.0,871.37,654.47
2018,7,23,9,45,882.5,88.5,2.7,23.55,791.0,903.38,673.4
2018,7,23,10,0,893.0,89.0,2.7,24.0,826.0,933.0,690.61
2018,7,23,10,15,899.5,90.0,2.75,24.3,854.5,956.78,704.68
2018,7,23,10,30,906.0,91.0,2.8,24.6,883.0,977.67,716.9
2018,7,23,10,45,910.5,91.5,2.85,24.9,904.5,993.06,725.58
2018,7,23,11,0,915.0,92.0,2.9,25.2,926.0,1005.29,732.32
2018,7,23,11,15,917.0,93.5,2.95,25.4,941.0,1012.85,736.44
2018,7,23,11,30,919.0,95.0,3.0,25.6,956.0,1017.1,738.55
2018,7,23,11,45,919.0,96.5,3.05,25.75,963.5,1016.01,737.51
2018,7,23,12,0,919.0,98.0,3.1,25.9,971.0,1011.61,734.48
2018,7,23,12,15,916.5,100.0,3.15,25.9,971.0,1001.99,728.61
2018,7,23,12,30,914.0,102.0,3.2,25.9,971.0,989.18,720.8
2018,7,23,12,45,906.5,106.0,3.3,25.9,962.0,970.52,709.59
2018,7,23,13,0,899.0,110.0,3.4,25.9,953.0,949.02,696.52
2018,7,23,13,15,896.5,109.0,3.45,25.75,938.5,924.42,681.45
2018,7,23,13,30,894.0,108.0,3.5,25.6,924.0,897.09,664.5
2018,7,23,13,45,890.0,107.0,3.6,25.45,903.0,865.85,645.08
2018,7,23,14,0,886.0,106.0,3.7,25.3,882.0,832.2,623.83
2018,7,23,14,15,880.5,104.0,3.75,25.15,854.5,794.16,599.09
2018,7,23,14,30,875.0,102.0,3.8,25.0,827.0,754.16,572.71
2018,7,23,14,45,869.0,99.5,3.85,24.8,794.0,711.52,544.26
2018,7,23,15,0,863.0,97.0,3.9,24.6,761.0,667.33,513.64
2018,7,23,15,15,852.0,95.5,3.9,24.6,722.0,619.63,477.8
2018,7,23,15,30,841.0,94.0,3.9,24.6,683.0,571.21,440.56
2018,7,23,15,45,803.0,100.0,3.85,24.2,633.0,513.05,395.5
2018,7,23,16,0,765.0,106.0,3.8,23.8,583.0,459.14,352.54
2018,7,23,16,15,730.0,106.0,3.8,23.5,532.5,403.68,307.4
2018,7,23,16,30,695.0,106.0,3.8,23.2,482.0,348.52,261.54
2018,7,23,16,45,682.5,97.5,3.75,22.9,436.5,298.05,218.09
2018,7,23,17,0,670.0,89.0,3.7,22.6,391.0,248.55,174.75
2018,7,23,17,15,618.0,85.5,3.6,22.15,337.5,196.5,131.02
2018,7,23,17,30,566.0,82.0,3.5,21.7,284.0,150.04,93.55
2018,7,23,17,45,547.5,71.5,3.45,21.3,241.5,106.39,60.31
2018,7,23,18,0,529.0,61.0,3.4,20.9,199.0,65.0,35.21
2018,7,23,18,15,465.0,54.0,3.3,20.35,156.0,38.05,27.48
2018,7,23,18,30,401.0,47.0,3.2,19.8,113.0,34.96,24.47
2018,7,23,18,45,293.0,36.5,3.15,19.25,76.0,28.3,17.97
2018,7,23,19,0,185.0,26.0,3.1,18.7,39.0,20.4,5.63
2018,7,23,19,15,110.0,16.0,3.1,18.4,22.0,15.73,0.0
2018,7,23,19,30,35.0,6.0,3.1,18.1,5.0,0.0,0.0
2018,7,23,19,45,17.5,3.0,3.1,17.75,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,24,4,45,12.5,2.5,2.75,15.65,2.0,0.0,0.0
2018,7,24,5,0,25.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,7,24,5,15,109.0,15.5,2.85,16.0,21.0,27.02,0.0
2018,7,24,5,30,193.0,26.0,2.9,16.3,38.0,62.43,13.97
2018,7,24,5,45,217.5,30.0,2.9,16.55,55.0,85.12,54.12
2018,7,24,6,0,242.0,34.0,2.9,16.8,72.0,109.48,77.58
2018,7,24,6,15,165.5,45.5,2.9,17.2,76.0,108.46,81.53
2018,7,24,6,30,89.0,57.0,2.9,17.6,80.0,93.15,71.59
2018,7,24,6,45,139.5,81.0,2.9,18.05,126.0,149.04,118.48
2018,7,24,7,0,190.0,105.0,2.9,18.5,172.0,206.47,166.16
2018,7,24,7,15,251.0,130.5,2.85,18.95,233.5,275.87,222.73
2018,7,24,7,30,312.0,156.0,2.8,19.4,295.0,350.78,282.39
2018,7,24,7,45,323.5,174.0,2.8,19.85,333.0,391.69,313.79
2018,7,24,8,0,335.0,192.0,2.8,20.3,371.0,432.96,344.81
2018,7,24,8,15,453.0,180.0,2.8,20.8,446.0,525.43,415.86
2018,7,24,8,30,571.0,168.0,2.8,21.3,521.0,622.81,488.33
2018,7,24,8,45,702.0,131.5,2.8,21.75,597.5,708.38,550.05
2018,7,24,9,0,833.0,95.0,2.8,22.2,674.0,794.35,608.0
2018,7,24,9,15,843.5,97.0,2.85,22.65,713.0,831.59,631.04
2018,7,24,9,30,854.0,99.0,2.9,23.1,752.0,866.88,652.89
2018,7,24,9,45,860.0,102.5,2.95,23.5,785.5,897.53,671.53
2018,7,24,10,0,866.0,106.0,3.0,23.9,819.0,925.61,688.36
2018,7,24,10,15,875.0,106.0,3.05,24.2,848.0,950.12,703.03
2018,7,24,10,30,884.0,106.0,3.1,24.5,877.0,971.91,715.93
2018,7,24,10,45,891.0,105.5,3.15,24.85,899.5,988.35,725.2
2018,7,24,11,0,898.0,105.0,3.2,25.2,922.0,1001.77,732.58
2018,7,24,11,15,901.5,105.0,3.25,25.35,937.0,1009.09,736.68
2018,7,24,11,30,905.0,105.0,3.3,25.5,952.0,1013.17,738.82
2018,7,24,11,45,908.5,104.5,3.35,25.7,960.5,1013.47,738.48
2018,7,24,12,0,912.0,104.0,3.4,25.9,969.0,1010.49,736.16
2018,7,24,12,15,911.0,105.0,3.45,25.95,969.5,1001.33,730.36
2018,7,24,12,30,910.0,106.0,3.5,26.0,970.0,988.99,722.62
2018,7,24,12,45,905.5,108.0,3.55,26.0,962.0,971.2,711.52
2018,7,24,13,0,901.0,110.0,3.6,26.0,954.0,950.49,698.55
2018,7,24,13,15,898.5,109.0,3.65,25.95,939.5,925.82,683.1
2018,7,24,13,30,896.0,108.0,3.7,25.9,925.0,898.4,665.77
2018,7,24,13,45,893.0,106.5,3.75,25.85,904.5,867.43,645.96
2018,7,24,14,0,890.0,105.0,3.8,25.8,884.0,833.99,624.34
2018,7,24,14,15,884.5,103.0,3.85,25.65,856.0,795.78,599.5
2018,7,24,14,30,879.0,101.0,3.9,25.5,828.0,755.58,573.01
2018,7,24,14,45,871.0,99.5,3.9,25.35,794.5,712.29,543.85
2018,7,24,15,0,863.0,98.0,3.9,25.2,761.0,667.6,512.6
2018,7,24,15,15,851.5,96.0,3.9,25.2,721.5,619.06,476.25
2018,7,24,15,30,840.0,94.0,3.9,25.2,682.0,569.87,438.52
2018,7,24,15,45,804.0,100.0,3.95,24.7,633.0,512.79,394.68
2018,7,24,16,0,768.0,106.0,4.0,24.2,584.0,459.76,352.67
2018,7,24,16,15,743.5,103.0,4.0,23.85,535.5,405.74,308.6
2018,7,24,16,30,719.0,100.0,4.0,23.5,487.0,353.46,264.76
2018,7,24,16,45,717.5,90.0,4.0,23.2,444.0,303.87,221.63
2018,7,24,17,0,716.0,80.0,4.0,22.9,401.0,254.03,177.47
2018,7,24,17,15,693.0,74.0,3.95,22.4,353.5,203.39,133.55
2018,7,24,17,30,670.0,68.0,3.9,21.9,306.0,152.43,91.02
2018,7,24,17,45,626.5,62.5,3.9,21.4,257.0,105.13,56.22
2018,7,24,18,0,583.0,57.0,3.9,20.9,208.0,62.75,32.46
2018,7,24,18,15,516.5,50.0,3.8,20.4,162.0,34.74,24.58
2018,7,24,18,30,450.0,43.0,3.7,19.9,116.0,31.43,21.4
2018,7,24,18,45,349.0,34.0,3.65,19.45,79.0,26.03,15.99
2018,7,24,19,0,248.0,25.0,3.6,19.0,42.0,20.29,4.58
2018,7,24,19,15,143.5,15.0,3.55,18.7,23.0,14.74,0.0
2018,7,24,19,30,39.0,5.0,3.5,18.4,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,3.5,18.15,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.45,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.35,17.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.15,16.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,2.6,16.15,17.5,22.45,0.0
2018,7,25,5,30,218.0,22.0,2.6,16.5,35.0,61.83,9.26
2018,7,25,5,45,345.0,30.5,2.65,16.9,73.5,113.96,71.7
2018,7,25,6,0,472.0,39.0,2.7,17.3,112.0,176.22,124.45
2018,7,25,6,15,516.0,47.0,2.6,17.8,154.0,225.01,168.72
2018,7,25,6,30,560.0,55.0,2.5,18.3,196.0,278.26,216.08
2018,7,25,6,45,524.0,73.0,2.45,18.75,228.5,312.48,247.71
2018,7,25,7,0,488.0,91.0,2.4,19.2,261.0,342.16,273.83
2018,7,25,7,15,462.5,114.5,2.4,19.85,296.0,376.23,301.55
2018,7,25,7,30,437.0,138.0,2.4,20.5,331.0,409.63,327.28
2018,7,25,7,45,511.5,136.5,2.35,21.2,389.0,474.96,377.54
2018,7,25,8,0,586.0,135.0,2.3,21.9,447.0,549.64,433.08
2018,7,25,8,15,713.5,106.5,2.3,22.6,521.5,634.18,495.67
2018,7,25,8,30,841.0,78.0,2.3,23.3,596.0,721.72,555.12
2018,7,25,8,45,853.5,80.0,2.35,24.0,639.5,764.97,581.99
2018,7,25,9,0,866.0,82.0,2.4,24.7,683.0,806.76,607.74
2018,7,25,9,15,874.0,85.0,2.4,25.25,722.0,844.1,630.06
2018,7,25,9,30,882.0,88.0,2.4,25.8,761.0,879.24,650.63
2018,7,25,9,45,885.0,92.0,2.4,26.3,793.5,908.53,667.21
2018,7,25,10,0,888.0,96.0,2.4,26.8,826.0,935.01,681.87
2018,7,25,10,15,893.5,98.0,2.5,27.1,854.5,958.81,696.19
2018,7,25,10,30,899.0,100.0,2.6,27.4,883.0,979.69,708.66
2018,7,25,10,45,903.0,101.5,2.7,27.7,905.0,995.53,717.95
2018,7,25,11,0,907.0,103.0,2.8,28.0,927.0,1008.21,725.33
2018,7,25,11,15,910.5,103.5,2.95,28.05,942.5,1016.12,730.91
2018,7,25,11,30,914.0,104.0,3.1,28.1,958.0,1020.74,734.51
2018,7,25,11,45,914.5,105.0,3.2,28.15,965.5,1019.59,734.1
2018,7,25,12,0,915.0,106.0,3.3,28.2,973.0,1015.13,731.7
2018,7,25,12,15,916.0,105.5,3.45,28.05,973.5,1006.36,727.57
2018,7,25,12,30,917.0,105.0,3.6,27.9,974.0,994.35,721.38
2018,7,25,12,45,917.5,103.5,3.7,27.75,967.5,977.68,711.83
2018,7,25,13,0,918.0,102.0,3.8,27.6,961.0,957.9,700.26
2018,7,25,13,15,915.0,101.5,3.9,27.4,946.5,932.9,685.32
2018,7,25,13,30,912.0,101.0,4.0,27.2,932.0,905.11,668.45
2018,7,25,13,45,891.5,110.0,4.05,27.0,906.0,869.05,645.6
2018,7,25,14,0,871.0,119.0,4.1,26.8,880.0,831.44,621.52
2018,7,25,14,15,776.0,163.5,4.15,26.45,825.0,769.42,580.5
2018,7,25,14,30,681.0,208.0,4.2,26.1,770.0,710.07,538.56
2018,7,25,14,45,720.0,178.5,4.25,25.8,750.5,679.73,518.76
2018,7,25,15,0,759.0,149.0,4.3,25.5,731.0,645.79,495.47
2018,7,25,15,15,753.5,141.5,4.3,25.5,693.5,599.68,461.0
2018,7,25,15,30,748.0,134.0,4.3,25.5,656.0,552.65,425.07
2018,7,25,15,45,684.0,145.0,4.3,24.65,598.5,489.7,377.25
2018,7,25,16,0,620.0,156.0,4.3,23.8,541.0,433.54,333.55
2018,7,25,16,15,633.0,137.5,4.3,23.25,503.5,388.06,296.64
2018,7,25,16,30,646.0,119.0,4.3,22.7,466.0,340.72,256.84
2018,7,25,16,45,660.0,104.0,4.25,22.2,428.0,295.1,216.88
2018,7,25,17,0,674.0,89.0,4.2,21.7,390.0,247.73,174.52
2018,7,25,17,15,668.0,79.5,4.15,21.15,347.0,199.51,131.98
2018,7,25,17,30,662.0,70.0,4.1,20.6,304.0,151.91,91.41
2018,7,25,17,45,614.5,64.5,4.05,20.1,254.5,104.68,56.79
2018,7,25,18,0,567.0,59.0,4.0,19.6,205.0,62.84,33.57
2018,7,25,18,15,495.5,52.0,3.9,19.25,159.0,36.59,26.31
2018,7,25,18,30,424.0,45.0,3.8,18.9,113.0,33.41,23.17
2018,7,25,18,45,317.0,35.5,3.7,18.5,76.5,27.64,17.33
2018,7,25,19,0,210.0,26.0,3.6,18.1,40.0,20.53,3.52
2018,7,25,19,15,118.0,15.5,3.5,17.9,22.0,15.24,0.0
2018,7,25,19,30,26.0,5.0,3.4,17.7,4.0,0.0,0.0
2018,7,25,19,45,13.0,2.5,3.3,17.5,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.0,2.4,15.75,16.0,19.5,0.0
2018,7,26,5,30,165.0,22.0,2.4,16.1,32.0,52.65,3.18
2018,7,26,5,45,275.0,34.0,2.35,16.4,68.5,102.25,64.75
2018,7,26,6,0,385.0,46.0,2.3,16.7,105.0,159.83,113.78
2018,7,26,6,15,278.0,59.0,2.25,17.2,110.0,159.58,120.75
2018,7,26,6,30,171.0,72.0,2.2,17.7,115.0,143.92,112.31
2018,7,26,6,45,138.5,101.5,2.15,18.15,141.5,166.88,132.68
2018,7,26,7,0,106.0,131.0,2.1,18.6,168.0,190.03,151.91
2018,7,26,7,15,194.0,147.5,2.05,19.15,228.0,258.85,207.83
2018,7,26,7,30,282.0,164.0,2.0,19.7,288.0,341.85,273.66
2018,7,26,7,45,367.5,167.0,1.9,20.25,349.0,417.83,332.38
2018,7,26,8,0,453.0,170.0,1.8,20.8,410.0,494.77,390.22
2018,7,26,8,15,459.5,182.5,1.8,21.3,446.0,532.17,416.44
2018,7,26,8,30,466.0,195.0,1.8,21.8,482.0,568.93,441.77
2018,7,26,8,45,482.0,207.5,1.8,22.3,523.5,612.38,471.45
2018,7,26,9,0,498.0,220.0,1.8,22.8,565.0,655.55,500.22
2018,7,26,9,15,543.5,219.0,1.85,23.2,615.5,709.0,536.97
2018,7,26,9,30,589.0,218.0,1.9,23.6,666.0,766.69,575.75
2018,7,26,9,45,616.5,220.0,1.95,24.0,708.5,808.65,602.88
2018,7,26,10,0,644.0,222.0,2.0,24.4,751.0,849.74,629.14
2018,7,26,10,15,668.0,221.0,2.1,24.65,786.5,883.15,650.32
2018,7,26,10,30,692.0,220.0,2.2,24.9,822.0,914.92,670.38
2018,7,26,10,45,729.0,206.0,2.3,25.15,854.5,943.83,688.53
2018,7,26,11,0,766.0,192.0,2.4,25.4,887.0,966.74,702.79
2018,7,26,11,15,819.5,162.0,2.55,25.4,917.0,991.71,719.63
2018,7,26,11,30,873.0,132.0,2.7,25.4,947.0,1008.31,731.11
2018,7,26,11,45,877.5,130.5,2.8,25.45,955.5,1008.48,731.54
2018,7,26,12,0,882.0,129.0,2.9,25.5,964.0,1005.48,730.16
2018,7,26,12,15,879.5,131.5,3.0,25.45,964.0,996.44,725.25
2018,7,26,12,30,877.0,134.0,3.1,25.4,964.0,984.33,718.44
2018,7,26,12,45,738.0,215.5,3.2,25.3,910.5,925.62,681.02
2018,7,26,13,0,599.0,297.0,3.3,25.2,857.0,859.97,636.06
2018,7,26,13,15,553.0,321.0,3.35,25.0,831.5,825.44,612.51
2018,7,26,13,30,507.0,345.0,3.4,24.8,806.0,790.84,588.44
2018,7,26,13,45,520.5,329.0,3.45,24.65,792.5,768.87,574.83
2018,7,26,14,0,534.0,313.0,3.5,24.5,779.0,744.7,559.39
2018,7,26,14,15,528.0,301.0,3.55,24.25,749.0,706.83,533.9
2018,7,26,14,30,522.0,289.0,3.6,24.0,719.0,668.13,507.44
2018,7,26,14,45,521.0,272.5,3.6,23.75,686.5,628.01,479.48
2018,7,26,15,0,520.0,256.0,3.6,23.5,654.0,586.94,450.25
2018,7,26,15,15,578.5,217.0,3.6,23.5,638.0,560.9,431.94
2018,7,26,15,30,637.0,178.0,3.6,23.5,622.0,528.32,407.81
2018,7,26,15,45,658.0,157.0,3.65,22.95,589.5,486.61,376.21
2018,7,26,16,0,679.0,136.0,3.7,22.4,557.0,442.01,341.11
2018,7,26,16,15,678.0,124.5,3.7,22.05,516.0,394.12,301.75
2018,7,26,16,30,677.0,113.0,3.7,21.7,475.0,345.69,260.71
2018,7,26,16,45,681.0,100.0,3.7,21.3,433.5,297.09,218.32
2018,7,26,17,0,685.0,87.0,3.7,20.9,392.0,247.75,174.44
2018,7,26,17,15,664.0,79.5,3.65,20.45,345.0,197.65,130.79
2018,7,26,17,30,643.0,72.0,3.6,20.0,298.0,149.77,90.62
2018,7,26,17,45,604.0,66.0,3.6,19.55,251.0,103.94,56.88
2018,7,26,18,0,565.0,60.0,3.6,19.1,204.0,62.58,33.98
2018,7,26,18,15,495.5,52.5,3.55,18.7,158.0,37.17,26.87
2018,7,26,18,30,426.0,45.0,3.5,18.3,112.0,33.57,23.35
2018,7,26,18,45,322.0,35.0,3.45,17.9,75.5,27.32,17.01
2018,7,26,19,0,218.0,25.0,3.4,17.5,39.0,20.65,2.08
2018,7,26,19,15,124.0,15.0,3.4,17.25,21.5,14.74,0.0
2018,7,26,19,30,30.0,5.0,3.4,17.0,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.4,16.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,5,15,61.0,10.5,3.45,14.8,14.0,16.66,0.0
2018,7,27,5,30,122.0,21.0,3.5,15.1,28.0,44.42,0.0
2018,7,27,5,45,214.0,35.5,3.5,15.4,62.0,90.33,57.47
2018,7,27,6,0,306.0,50.0,3.5,15.7,96.0,141.96,102.01
2018,7,27,6,15,305.5,64.5,3.5,16.15,125.5,174.21,132.74
2018,7,27,6,30,305.0,79.0,3.5,16.6,155.0,206.29,162.52
2018,7,27,6,45,327.0,96.5,3.45,17.0,194.5,250.93,201.34
2018,7,27,7,0,349.0,114.0,3.4,17.4,234.0,297.45,240.67
2018,7,27,7,15,382.5,127.5,3.35,17.85,278.5,347.43,281.75
2018,7,27,7,30,416.0,141.0,3.3,18.3,323.0,400.09,323.86
2018,7,27,7,45,419.5,160.0,3.25,18.7,363.0,442.42,356.46
2018,7,27,8,0,423.0,179.0,3.2,19.1,403.0,484.12,387.66
2018,7,27,8,15,460.0,187.0,3.2,19.5,451.5,537.08,427.42
2018,7,27,8,30,497.0,195.0,3.2,19.9,500.0,591.91,467.64
2018,7,27,8,45,514.0,205.0,3.15,20.3,541.0,634.64,497.57
2018,7,27,9,0,531.0,215.0,3.1,20.7,582.0,677.1,526.71
2018,7,27,9,15,554.0,221.0,3.15,21.05,623.5,719.87,556.26
2018,7,27,9,30,577.0,227.0,3.2,21.4,665.0,765.14,587.03
2018,7,27,9,45,611.5,225.0,3.2,21.75,708.5,809.05,616.64
2018,7,27,10,0,646.0,223.0,3.2,22.1,752.0,852.39,645.39
2018,7,27,10,15,700.0,206.5,3.25,22.35,798.5,898.09,675.1
2018,7,27,10,30,754.0,190.0,3.3,22.6,845.0,942.9,703.87
2018,7,27,10,45,790.5,175.5,3.35,22.85,878.0,967.88,719.14
2018,7,27,11,0,827.0,161.0,3.4,23.1,911.0,994.69,735.78
2018,7,27,11,15,850.5,149.5,3.45,23.25,932.0,1003.06,740.49
2018,7,27,11,30,874.0,138.0,3.5,23.4,953.0,1015.04,747.85
2018,7,27,11,45,879.5,136.5,3.5,23.55,962.0,1016.16,747.75
2018,7,27,12,0,885.0,135.0,3.5,23.7,971.0,1014.08,745.75
2018,7,27,12,15,889.5,133.0,3.6,23.75,973.5,1007.31,741.81
2018,7,27,12,30,894.0,131.0,3.7,23.8,976.0,997.32,735.86
2018,7,27,12,45,899.5,126.5,3.75,23.85,971.0,982.61,726.52
2018,7,27,13,0,905.0,122.0,3.8,23.9,966.0,964.7,715.13
2018,7,27,13,15,902.5,121.0,3.85,23.85,951.5,939.78,699.35
2018,7,27,13,30,900.0,120.0,3.9,23.8,937.0,912.09,681.69
2018,7,27,13,45,883.0,125.5,3.95,23.75,911.0,875.73,658.03
2018,7,27,14,0,866.0,131.0,4.0,23.7,885.0,837.68,633.05
2018,7,27,14,15,832.5,142.5,3.95,23.55,848.0,792.11,602.39
2018,7,27,14,30,799.0,154.0,3.9,23.4,811.0,745.23,570.53
2018,7,27,14,45,796.5,147.0,3.9,23.3,778.5,702.88,540.77
2018,7,27,15,0,794.0,140.0,3.9,23.2,746.0,658.91,508.72
2018,7,27,15,15,785.5,134.0,3.9,23.2,707.0,610.74,472.58
2018,7,27,15,30,777.0,128.0,3.9,23.2,668.0,561.85,435.02
2018,7,27,15,45,765.0,122.0,3.85,22.8,624.5,510.61,395.22
2018,7,27,16,0,753.0,116.0,3.8,22.4,581.0,459.4,354.26
2018,7,27,16,15,738.0,109.5,3.8,22.1,535.0,406.73,310.91
2018,7,27,16,30,723.0,103.0,3.8,21.8,489.0,352.36,265.08
2018,7,27,16,45,716.5,94.5,3.8,21.45,445.0,302.09,221.23
2018,7,27,17,0,710.0,86.0,3.8,21.1,401.0,252.13,176.88
2018,7,27,17,15,680.0,80.5,3.8,20.55,351.5,200.59,132.4
2018,7,27,17,30,650.0,75.0,3.8,20.0,302.0,152.24,92.34
2018,7,27,17,45,564.5,73.0,3.85,19.45,247.0,105.46,59.91
2018,7,27,18,0,479.0,71.0,3.9,18.9,192.0,68.49,41.31
2018,7,27,18,15,398.5,60.0,3.9,18.35,145.5,44.12,32.95
2018,7,27,18,30,318.0,49.0,3.9,17.8,99.0,36.86,26.2
2018,7,27,18,45,224.5,36.0,3.9,17.2,65.0,27.71,17.27
2018,7,27,19,0,131.0,23.0,3.9,16.6,31.0,18.09,0.0
2018,7,27,19,15,65.5,11.5,3.9,16.3,15.5,11.3,0.0
2018,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,28,5,15,21.0,7.5,2.2,13.95,8.5,9.53,0.0
2018,7,28,5,30,42.0,15.0,2.2,14.3,17.0,23.3,0.0
2018,7,28,5,45,75.5,33.0,2.25,14.7,42.0,54.99,34.66
2018,7,28,6,0,109.0,51.0,2.3,15.1,67.0,87.34,63.31
2018,7,28,6,15,87.0,68.0,2.2,15.45,84.0,100.9,77.06
2018,7,28,6,30,65.0,85.0,2.1,15.8,101.0,111.47,87.42
2018,7,28,6,45,66.5,107.5,2.0,16.2,127.0,138.88,110.76
2018,7,28,7,0,68.0,130.0,1.9,16.6,153.0,166.29,133.49
2018,7,28,7,15,108.0,153.0,1.85,17.0,197.0,219.56,176.97
2018,7,28,7,30,148.0,176.0,1.8,17.4,241.0,271.98,218.94
2018,7,28,7,45,175.0,198.0,1.75,17.85,283.5,318.74,255.36
2018,7,28,8,0,202.0,220.0,1.7,18.3,326.0,367.58,292.58
2018,7,28,8,15,215.5,242.0,1.7,18.7,365.0,408.72,322.97
2018,7,28,8,30,229.0,264.0,1.7,19.1,404.0,450.42,353.17
2018,7,28,8,45,288.5,272.0,1.65,19.5,462.0,521.17,405.15
2018,7,28,9,0,348.0,280.0,1.6,19.9,520.0,588.09,452.88
2018,7,28,9,15,401.0,281.0,1.7,20.3,573.0,652.65,498.54
2018,7,28,9,30,454.0,282.0,1.8,20.7,626.0,711.81,539.76
2018,7,28,9,45,482.0,288.0,1.85,21.05,668.5,754.8,568.32
2018,7,28,10,0,510.0,294.0,1.9,21.4,711.0,797.4,596.37
2018,7,28,10,15,551.5,290.0,1.95,21.8,755.5,841.6,625.56
2018,7,28,10,30,593.0,286.0,2.0,22.2,800.0,886.55,654.79
2018,7,28,10,45,609.5,285.5,2.1,22.6,826.0,908.39,668.48
2018,7,28,11,0,626.0,285.0,2.2,23.0,852.0,928.14,681.0
2018,7,28,11,15,632.5,286.5,2.3,23.3,867.5,937.71,686.91
2018,7,28,11,30,639.0,288.0,2.4,23.6,883.0,944.8,691.33
2018,7,28,11,45,644.0,287.5,2.45,23.9,891.5,945.85,691.45
2018,7,28,12,0,649.0,287.0,2.5,24.2,900.0,944.33,690.01
2018,7,28,12,15,668.0,275.0,2.6,24.35,906.0,942.49,689.85
2018,7,28,12,30,687.0,263.0,2.7,24.5,912.0,937.79,687.75
2018,7,28,12,45,722.5,239.0,2.8,24.6,916.5,933.83,685.88
2018,7,28,13,0,758.0,215.0,2.9,24.7,921.0,926.18,681.61
2018,7,28,13,15,696.5,241.0,3.0,24.65,882.0,876.44,649.67
2018,7,28,13,30,635.0,267.0,3.1,24.6,843.0,826.88,615.92
2018,7,28,13,45,625.0,263.0,3.15,24.55,818.5,793.18,593.63
2018,7,28,14,0,615.0,259.0,3.2,24.5,794.0,758.27,570.07
2018,7,28,14,15,636.0,241.5,3.25,24.35,778.5,733.66,554.36
2018,7,28,14,30,657.0,224.0,3.3,24.2,763.0,705.95,536.03
2018,7,28,14,45,639.5,219.5,3.35,24.0,726.0,660.4,503.9
2018,7,28,15,0,622.0,215.0,3.4,23.8,689.0,614.88,471.2
2018,7,28,15,15,614.0,205.5,3.4,23.8,652.5,570.74,438.5
2018,7,28,15,30,606.0,196.0,3.4,23.8,616.0,526.23,404.77
2018,7,28,15,45,597.0,185.0,3.45,23.3,576.0,479.61,369.48
2018,7,28,16,0,588.0,174.0,3.5,22.8,536.0,433.07,333.17
2018,7,28,16,15,593.0,157.0,3.5,22.45,497.0,387.01,295.83
2018,7,28,16,30,598.0,140.0,3.5,22.1,458.0,339.91,256.45
2018,7,28,16,45,597.0,127.0,3.5,21.7,417.5,293.71,216.75
2018,7,28,17,0,596.0,114.0,3.5,21.3,377.0,247.35,176.19
2018,7,28,17,15,561.0,107.5,3.45,20.8,330.0,200.17,136.33
2018,7,28,17,30,526.0,101.0,3.4,20.3,283.0,156.9,101.27
2018,7,28,17,45,470.5,91.0,3.35,19.75,234.0,112.12,69.17
2018,7,28,18,0,415.0,81.0,3.3,19.2,185.0,73.74,47.42
2018,7,28,18,15,346.0,67.5,3.3,18.7,140.5,49.97,37.96
2018,7,28,18,30,277.0,54.0,3.3,18.2,96.0,41.01,29.68
2018,7,28,18,45,188.0,37.5,3.25,17.65,61.5,29.03,18.18
2018,7,28,19,0,99.0,21.0,3.2,17.1,27.0,16.45,0.0
2018,7,28,19,15,49.5,10.5,3.2,16.8,13.5,10.32,0.0
2018,7,28,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,5,15,0.0,7.0,2.4,14.65,7.0,6.88,0.0
2018,7,29,5,30,0.0,14.0,2.4,14.8,14.0,13.51,0.0
2018,7,29,5,45,31.5,32.5,2.45,15.0,37.0,40.28,24.47
2018,7,29,6,0,63.0,51.0,2.5,15.2,60.0,72.24,52.18
2018,7,29,6,15,68.5,70.5,2.45,15.5,84.0,97.97,74.96
2018,7,29,6,30,74.0,90.0,2.4,15.8,108.0,124.14,97.82
2018,7,29,6,45,135.0,110.0,2.4,16.1,152.5,174.78,140.21
2018,7,29,7,0,196.0,130.0,2.4,16.4,197.0,236.52,191.43
2018,7,29,7,15,203.5,148.5,2.4,16.8,228.0,270.04,218.81
2018,7,29,7,30,211.0,167.0,2.4,17.2,259.0,303.96,245.86
2018,7,29,7,45,207.0,193.0,2.4,17.6,292.5,333.05,268.22
2018,7,29,8,0,203.0,219.0,2.4,18.0,326.0,367.1,293.77
2018,7,29,8,15,269.0,231.0,2.35,18.4,386.5,441.57,351.15
2018,7,29,8,30,335.0,243.0,2.3,18.8,447.0,514.21,405.6
2018,7,29,8,45,388.5,246.5,2.3,19.25,500.5,572.07,447.85
2018,7,29,9,0,442.0,250.0,2.3,19.7,554.0,640.81,496.93
2018,7,29,9,15,452.0,262.0,2.3,19.9,589.0,676.01,520.53
2018,7,29,9,30,462.0,274.0,2.3,20.1,624.0,710.28,543.39
2018,7,29,9,45,507.5,270.5,2.35,20.3,671.5,759.34,577.72
2018,7,29,10,0,553.0,267.0,2.4,20.5,719.0,808.78,611.71
2018,7,29,10,15,605.5,252.0,2.45,20.55,763.0,855.14,643.94
2018,7,29,10,30,658.0,237.0,2.5,20.6,807.0,899.02,674.06
2018,7,29,10,45,705.0,219.0,2.55,20.65,844.0,933.19,696.17
2018,7,29,11,0,752.0,201.0,2.6,20.7,881.0,965.52,717.06
2018,7,29,11,15,713.5,225.0,2.65,20.65,878.5,954.9,709.75
2018,7,29,11,30,675.0,249.0,2.7,20.6,876.0,940.79,700.61
2018,7,29,11,45,728.5,222.0,2.75,20.6,904.0,962.79,715.55
2018,7,29,12,0,782.0,195.0,2.8,20.6,932.0,978.06,725.74
2018,7,29,12,15,777.5,197.0,2.9,20.5,930.0,966.73,719.13
2018,7,29,12,30,773.0,199.0,3.0,20.4,928.0,952.66,710.95
2018,7,29,12,45,736.5,217.5,3.05,20.35,907.5,925.16,693.23
2018,7,29,13,0,700.0,236.0,3.1,20.3,887.0,892.91,672.3
2018,7,29,13,15,616.5,279.5,3.15,20.2,846.5,841.36,635.97
2018,7,29,13,30,533.0,323.0,3.2,20.1,806.0,791.52,599.72
2018,7,29,13,45,466.0,342.5,3.25,20.0,757.0,734.8,559.07
2018,7,29,14,0,399.0,362.0,3.3,19.9,708.0,680.45,519.55
2018,7,29,14,15,308.0,373.5,3.35,19.8,635.5,602.39,461.98
2018,7,29,14,30,217.0,385.0,3.4,19.7,563.0,530.92,408.33
2018,7,29,14,45,176.0,368.5,3.45,19.6,509.0,475.29,367.15
2018,7,29,15,0,135.0,352.0,3.5,19.5,455.0,422.82,327.73
2018,7,29,15,15,135.5,330.0,3.5,19.5,428.5,394.19,306.59
2018,7,29,15,30,136.0,308.0,3.5,19.5,402.0,365.46,285.01
2018,7,29,15,45,116.0,280.5,3.6,19.25,357.0,321.16,251.29
2018,7,29,16,0,96.0,253.0,3.7,19.0,312.0,281.01,220.41
2018,7,29,16,15,181.5,211.0,3.75,18.75,311.0,269.77,211.53
2018,7,29,16,30,267.0,169.0,3.8,18.5,310.0,248.89,193.29
2018,7,29,16,45,444.5,135.0,3.85,18.3,342.0,253.63,191.51
2018,7,29,17,0,622.0,101.0,3.9,18.1,374.0,241.08,172.65
2018,7,29,17,15,581.0,95.0,3.85,17.75,324.5,191.75,130.32
2018,7,29,17,30,540.0,89.0,3.8,17.4,275.0,146.92,93.65
2018,7,29,17,45,491.0,80.5,3.8,17.1,228.5,103.84,62.41
2018,7,29,18,0,442.0,72.0,3.8,16.8,182.0,66.46,41.73
2018,7,29,18,15,367.5,61.0,3.7,16.5,138.0,44.92,33.87
2018,7,29,18,30,293.0,50.0,3.6,16.2,94.0,37.83,27.16
2018,7,29,18,45,189.5,35.0,3.5,15.95,59.5,27.02,16.52
2018,7,29,19,0,86.0,20.0,3.4,15.7,25.0,16.86,0.0
2018,7,29,19,15,43.0,10.0,3.35,15.55,12.5,9.83,0.0
2018,7,29,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,5,15,24.0,8.5,2.75,13.95,9.5,10.75,0.0
2018,7,30,5,30,48.0,17.0,2.8,14.2,19.0,26.27,0.0
2018,7,30,5,45,98.0,35.5,2.8,14.5,47.0,62.91,39.19
2018,7,30,6,0,148.0,54.0,2.8,14.8,75.0,101.07,73.21
2018,7,30,6,15,112.5,65.5,2.75,15.2,85.5,106.08,80.77
2018,7,30,6,30,77.0,77.0,2.7,15.6,96.0,110.56,86.57
2018,7,30,6,45,47.0,95.5,2.65,16.0,108.0,117.42,93.17
2018,7,30,7,0,17.0,114.0,2.6,16.4,120.0,121.24,96.37
2018,7,30,7,15,33.5,140.5,2.55,16.9,154.5,161.74,129.6
2018,7,30,7,30,50.0,167.0,2.5,17.4,189.0,200.43,160.74
2018,7,30,7,45,84.0,193.5,2.4,17.85,235.5,251.4,201.49
2018,7,30,8,0,118.0,220.0,2.3,18.3,282.0,311.7,248.66
2018,7,30,8,15,155.5,242.5,2.3,18.8,332.0,366.76,290.93
2018,7,30,8,30,193.0,265.0,2.3,19.3,382.0,424.52,334.37
2018,7,30,8,45,264.0,274.0,2.25,19.75,447.5,503.95,393.86
2018,7,30,9,0,335.0,283.0,2.2,20.2,513.0,580.45,449.54
2018,7,30,9,15,381.5,285.5,2.25,20.6,562.0,632.8,486.68
2018,7,30,9,30,428.0,288.0,2.3,21.0,611.0,694.87,529.99
2018,7,30,9,45,460.0,291.0,2.35,21.35,653.0,737.66,558.98
2018,7,30,10,0,492.0,294.0,2.4,21.7,695.0,780.31,587.63
2018,7,30,10,15,556.5,277.0,2.45,21.95,746.0,832.27,623.7
2018,7,30,10,30,621.0,260.0,2.5,22.2,797.0,886.75,660.8
2018,7,30,10,45,648.0,253.5,2.6,22.45,826.5,913.0,678.13
2018,7,30,11,0,675.0,247.0,2.7,22.7,856.0,937.26,693.96
2018,7,30,11,15,683.0,247.5,2.75,22.85,872.5,947.63,700.11
2018,7,30,11,30,691.0,248.0,2.8,23.0,889.0,955.38,704.76
2018,7,30,11,45,619.0,287.0,2.85,23.15,865.0,920.09,679.4
2018,7,30,12,0,547.0,326.0,2.9,23.3,841.0,882.23,651.8
2018,7,30,12,15,552.0,321.5,2.95,23.45,841.0,874.94,647.31
2018,7,30,12,30,557.0,317.0,3.0,23.6,841.0,865.49,641.13
2018,7,30,12,45,669.5,255.0,3.0,23.7,880.0,898.87,667.08
2018,7,30,13,0,782.0,193.0,3.0,23.8,919.0,923.15,683.13
2018,7,30,13,15,780.0,190.5,3.05,23.75,905.0,899.02,667.62
