Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,13,30,778.0,188.0,3.1,23.7,891.0,872.49,650.84
2018,7,30,13,45,764.0,189.5,3.1,23.65,866.0,837.37,627.82
2018,7,30,14,0,750.0,191.0,3.1,23.6,841.0,801.52,604.2
2018,7,30,14,15,742.0,188.0,3.1,23.45,813.0,763.67,579.14
2018,7,30,14,30,734.0,185.0,3.1,23.3,785.0,724.43,551.86
2018,7,30,14,45,711.0,185.0,3.15,23.15,746.0,676.36,517.76
2018,7,30,15,0,688.0,185.0,3.2,23.0,707.0,628.53,483.13
2018,7,30,15,15,666.0,181.0,3.2,23.0,664.0,578.07,445.49
2018,7,30,15,30,644.0,177.0,3.2,23.0,621.0,528.39,407.63
2018,7,30,15,45,625.5,170.0,3.2,22.55,577.5,478.74,369.63
2018,7,30,16,0,607.0,163.0,3.2,22.1,534.0,430.03,331.31
2018,7,30,16,15,588.5,155.5,3.2,21.7,491.0,382.04,292.43
2018,7,30,16,30,570.0,148.0,3.2,21.3,448.0,335.42,253.66
2018,7,30,16,45,533.5,142.5,3.25,20.9,401.0,286.44,212.73
2018,7,30,17,0,497.0,137.0,3.3,20.5,354.0,241.09,174.53
2018,7,30,17,15,450.0,127.0,3.3,19.9,304.5,193.59,135.62
2018,7,30,17,30,403.0,117.0,3.3,19.3,255.0,151.22,102.3
2018,7,30,17,45,340.5,103.5,3.3,18.7,206.5,109.87,72.95
2018,7,30,18,0,278.0,90.0,3.3,18.1,158.0,79.32,55.7
2018,7,30,18,15,223.0,70.5,3.25,17.6,117.0,55.99,43.33
2018,7,30,18,30,168.0,51.0,3.2,17.1,76.0,41.37,30.04
2018,7,30,18,45,109.0,32.5,3.2,16.6,46.5,26.96,16.22
2018,7,30,19,0,50.0,14.0,3.2,16.1,17.0,12.0,0.0
2018,7,30,19,15,25.0,7.0,3.2,15.9,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,5,15,22.0,7.0,2.25,13.6,8.0,9.05,0.0
2018,7,31,5,30,44.0,14.0,2.3,14.0,16.0,22.16,0.0
2018,7,31,5,45,66.0,31.0,2.35,14.35,38.0,48.11,28.63
2018,7,31,6,0,88.0,48.0,2.4,14.7,60.0,75.31,53.86
2018,7,31,6,15,80.0,67.5,2.3,15.1,82.0,98.23,74.91
2018,7,31,6,30,72.0,87.0,2.2,15.5,104.0,120.09,94.5
2018,7,31,6,45,83.5,109.0,2.15,15.9,133.5,151.99,121.61
2018,7,31,7,0,95.0,131.0,2.1,16.3,163.0,184.92,149.02
2018,7,31,7,15,120.0,154.0,2.05,16.75,201.0,227.01,183.34
2018,7,31,7,30,145.0,177.0,2.0,17.2,239.0,271.35,218.74
2018,7,31,7,45,206.5,193.5,2.0,17.6,294.5,333.16,267.93
2018,7,31,8,0,268.0,210.0,2.0,18.0,350.0,406.92,325.14
2018,7,31,8,15,306.0,224.0,2.0,18.5,398.5,459.88,364.72
2018,7,31,8,30,344.0,238.0,2.0,19.0,447.0,515.22,405.28
2018,7,31,8,45,348.5,257.5,1.95,19.45,483.0,552.29,430.57
2018,7,31,9,0,353.0,277.0,1.9,19.9,519.0,588.61,454.86
2018,7,31,9,15,370.5,289.5,1.95,20.35,556.5,627.62,481.56
2018,7,31,9,30,388.0,302.0,2.0,20.8,594.0,666.47,507.71
2018,7,31,9,45,423.0,303.5,2.0,21.25,636.0,717.06,541.81
2018,7,31,10,0,458.0,305.0,2.0,21.7,678.0,760.08,570.17
2018,7,31,10,15,514.0,293.5,2.05,22.0,726.0,809.12,603.74
2018,7,31,10,30,570.0,282.0,2.1,22.3,774.0,858.15,636.78
2018,7,31,10,45,573.0,285.0,2.2,22.6,790.5,870.05,643.84
2018,7,31,11,0,576.0,288.0,2.3,22.9,807.0,881.19,650.73
2018,7,31,11,15,609.0,275.5,2.35,23.1,832.5,902.6,665.32
2018,7,31,11,30,642.0,263.0,2.4,23.3,858.0,921.77,678.31
2018,7,31,11,45,649.5,262.5,2.5,23.5,868.5,925.34,680.72
2018,7,31,12,0,657.0,262.0,2.6,23.7,879.0,926.32,681.6
2018,7,31,12,15,694.5,241.0,2.65,23.7,893.5,933.25,686.73
2018,7,31,12,30,732.0,220.0,2.7,23.7,908.0,936.84,689.5
2018,7,31,12,45,763.0,200.0,2.8,23.7,912.0,928.86,685.15
2018,7,31,13,0,794.0,180.0,2.9,23.7,916.0,920.9,680.95
2018,7,31,13,15,794.0,176.5,2.95,23.6,902.5,897.34,666.26
2018,7,31,13,30,794.0,173.0,3.0,23.5,889.0,871.23,649.91
2018,7,31,13,45,795.5,167.0,3.05,23.45,869.5,841.49,630.89
2018,7,31,14,0,797.0,161.0,3.1,23.4,850.0,809.33,610.09
2018,7,31,14,15,792.0,157.0,3.15,23.2,822.5,771.71,585.66
2018,7,31,14,30,787.0,153.0,3.2,23.0,795.0,732.34,559.74
2018,7,31,14,45,742.5,164.5,3.2,22.85,749.5,677.98,520.53
2018,7,31,15,0,698.0,176.0,3.2,22.7,704.0,625.74,481.98
2018,7,31,15,15,665.0,177.5,3.2,22.7,658.5,573.34,442.63
2018,7,31,15,30,632.0,179.0,3.2,22.7,613.0,522.67,403.77
2018,7,31,15,45,621.5,168.5,3.25,22.15,572.0,474.41,367.06
2018,7,31,16,0,611.0,158.0,3.3,21.6,531.0,426.34,329.3
2018,7,31,16,15,604.5,146.0,3.3,21.2,489.5,378.87,290.56
2018,7,31,16,30,598.0,134.0,3.3,20.8,448.0,331.53,250.78
2018,7,31,16,45,598.5,119.0,3.35,20.4,406.0,283.83,209.61
2018,7,31,17,0,599.0,104.0,3.4,20.0,364.0,235.83,167.41
2018,7,31,17,15,580.5,93.0,3.35,19.5,318.5,187.63,125.83
2018,7,31,17,30,562.0,82.0,3.3,19.0,273.0,141.46,87.6
2018,7,31,17,45,521.0,73.0,3.3,18.5,227.0,97.44,55.99
2018,7,31,18,0,480.0,64.0,3.3,18.0,181.0,58.19,35.05
2018,7,31,18,15,407.5,55.0,3.25,17.55,138.0,40.27,29.62
2018,7,31,18,30,335.0,46.0,3.2,17.1,95.0,35.48,24.93
2018,7,31,18,45,231.0,33.0,3.15,16.65,60.5,25.53,14.85
2018,7,31,19,0,127.0,20.0,3.1,16.2,26.0,15.8,0.0
2018,7,31,19,15,63.5,10.0,3.15,15.95,13.0,9.83,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,1,5,15,42.0,9.0,2.5,13.65,11.0,12.93,0.0
2018,8,1,5,30,84.0,18.0,2.5,14.0,22.0,33.8,0.0
2018,8,1,5,45,166.5,33.5,2.5,14.35,53.0,77.7,46.71
2018,8,1,6,0,249.0,49.0,2.5,14.7,84.0,124.65,89.0
2018,8,1,6,15,187.0,62.5,2.4,15.1,95.0,129.35,98.17
2018,8,1,6,30,125.0,76.0,2.3,15.5,106.0,127.01,99.53
2018,8,1,6,45,100.5,102.0,2.2,15.95,129.5,151.24,120.9
2018,8,1,7,0,76.0,128.0,2.1,16.4,153.0,168.05,135.08
2018,8,1,7,15,121.5,151.0,2.05,16.9,199.5,224.46,181.27
2018,8,1,7,30,167.0,174.0,2.0,17.4,246.0,280.56,226.26
2018,8,1,7,45,221.5,191.0,1.95,17.85,298.5,345.88,277.72
2018,8,1,8,0,276.0,208.0,1.9,18.3,351.0,409.93,326.98
2018,8,1,8,15,308.5,223.5,1.95,18.8,398.0,460.97,365.05
2018,8,1,8,30,341.0,239.0,2.0,19.3,445.0,513.93,403.8
2018,8,1,8,45,359.5,255.0,2.05,19.8,487.0,558.06,434.97
2018,8,1,9,0,378.0,271.0,2.1,20.3,529.0,602.47,465.8
2018,8,1,9,15,403.0,279.5,2.15,20.75,569.5,652.21,500.09
2018,8,1,9,30,428.0,288.0,2.2,21.2,610.0,694.57,528.73
2018,8,1,9,45,462.5,282.5,2.3,21.6,645.5,730.65,553.63
2018,8,1,10,0,497.0,277.0,2.4,22.0,681.0,766.69,578.31
2018,8,1,10,15,548.0,262.5,2.5,22.25,722.5,808.44,607.59
2018,8,1,10,30,599.0,248.0,2.6,22.5,764.0,852.7,638.17
2018,8,1,10,45,603.0,253.0,2.7,22.8,784.0,868.01,647.5
2018,8,1,11,0,607.0,258.0,2.8,23.1,804.0,881.0,655.53
2018,8,1,11,15,659.0,237.5,2.9,23.2,839.5,912.96,677.85
2018,8,1,11,30,711.0,217.0,3.0,23.3,875.0,942.58,697.43
2018,8,1,11,45,805.5,168.5,3.1,23.45,919.5,979.17,721.49
2018,8,1,12,0,900.0,120.0,3.2,23.6,964.0,1011.28,742.48
2018,8,1,12,15,900.0,119.5,3.25,23.65,964.0,1001.45,735.92
2018,8,1,12,30,900.0,119.0,3.3,23.7,964.0,988.43,727.72
2018,8,1,12,45,897.0,120.0,3.35,23.75,956.5,970.93,716.65
2018,8,1,13,0,894.0,121.0,3.4,23.8,949.0,950.47,703.66
2018,8,1,13,15,892.0,119.5,3.45,23.8,934.5,925.57,687.86
2018,8,1,13,30,890.0,118.0,3.5,23.8,920.0,897.9,670.16
2018,8,1,13,45,873.5,123.0,3.55,23.8,894.0,861.63,646.52
2018,8,1,14,0,857.0,128.0,3.6,23.8,868.0,823.67,621.57
2018,8,1,14,15,823.5,140.0,3.6,23.7,831.5,778.83,591.58
2018,8,1,14,30,790.0,152.0,3.6,23.6,795.0,732.72,560.4
2018,8,1,14,45,761.5,156.0,3.65,23.5,754.0,682.9,524.75
2018,8,1,15,0,733.0,160.0,3.7,23.4,713.0,632.56,487.79
2018,8,1,15,15,725.5,152.0,3.7,23.4,674.5,585.2,452.32
2018,8,1,15,30,718.0,144.0,3.7,23.4,636.0,537.19,415.45
2018,8,1,15,45,698.0,139.0,3.75,22.9,591.0,485.1,375.32
2018,8,1,16,0,678.0,134.0,3.8,22.4,546.0,433.97,334.73
2018,8,1,16,15,662.0,126.0,3.8,22.05,501.0,382.89,292.78
2018,8,1,16,30,646.0,118.0,3.8,21.7,456.0,332.83,250.52
2018,8,1,16,45,641.5,106.5,3.85,21.3,413.0,284.26,208.36
2018,8,1,17,0,637.0,95.0,3.9,20.9,370.0,235.87,165.66
2018,8,1,17,15,611.5,86.5,3.9,20.3,323.0,186.5,123.3
2018,8,1,17,30,586.0,78.0,3.9,19.7,276.0,139.91,85.12
2018,8,1,17,45,526.5,72.5,3.9,19.1,227.5,96.26,54.94
2018,8,1,18,0,467.0,67.0,3.9,18.5,179.0,59.52,36.94
2018,8,1,18,15,389.5,57.0,3.85,17.9,135.0,42.36,31.37
2018,8,1,18,30,312.0,47.0,3.8,17.3,91.0,35.68,25.03
2018,8,1,18,45,208.0,33.0,3.75,16.75,57.5,25.61,14.63
2018,8,1,19,0,104.0,19.0,3.7,16.2,24.0,15.01,0.0
2018,8,1,19,15,52.0,9.5,3.7,15.95,12.0,9.34,0.0
2018,8,1,19,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,2,5,15,39.5,9.0,2.7,13.2,10.5,8.85,0.0
2018,8,2,5,30,79.0,18.0,2.8,13.5,21.0,29.27,0.0
2018,8,2,5,45,160.5,34.5,2.85,13.85,52.5,77.62,46.09
2018,8,2,6,0,242.0,51.0,2.9,14.2,84.0,124.89,89.39
2018,8,2,6,15,239.0,58.0,2.9,14.6,102.0,144.51,109.66
2018,8,2,6,30,236.0,65.0,2.9,15.0,120.0,163.83,128.81
2018,8,2,6,45,124.5,86.5,2.9,15.4,116.0,143.91,115.06
2018,8,2,7,0,13.0,108.0,2.9,15.8,112.0,113.18,89.86
2018,8,2,7,15,28.5,136.0,2.9,16.3,147.5,154.43,123.94
2018,8,2,7,30,44.0,164.0,2.9,16.8,183.0,193.94,155.93
2018,8,2,7,45,91.0,190.5,2.9,17.25,235.5,252.57,203.41
2018,8,2,8,0,138.0,217.0,2.9,17.7,288.0,321.75,258.26
2018,8,2,8,15,227.0,226.0,2.95,18.2,356.5,406.18,324.85
2018,8,2,8,30,316.0,235.0,3.0,18.7,425.0,490.81,390.04
2018,8,2,8,45,368.0,240.0,3.05,19.15,478.0,548.29,432.81
2018,8,2,9,0,420.0,245.0,3.1,19.6,531.0,616.73,482.75
2018,8,2,9,15,464.5,246.0,3.15,19.95,580.0,668.91,520.14
2018,8,2,9,30,509.0,247.0,3.2,20.3,629.0,722.25,557.85
2018,8,2,9,45,561.5,239.5,3.25,20.7,679.5,774.44,594.42
2018,8,2,10,0,614.0,232.0,3.3,21.1,730.0,830.34,632.89
2018,8,2,10,15,627.0,237.0,3.35,21.35,761.0,859.0,651.38
2018,8,2,10,30,640.0,242.0,3.4,21.6,792.0,885.73,668.63
2018,8,2,10,45,635.5,250.0,3.45,21.85,808.5,896.36,674.46
2018,8,2,11,0,631.0,258.0,3.5,22.1,825.0,904.35,678.67
2018,8,2,11,15,672.5,242.0,3.55,22.25,855.0,930.64,696.52
2018,8,2,11,30,714.0,226.0,3.6,22.4,885.0,954.52,711.95
2018,8,2,11,45,803.0,180.0,3.65,22.5,927.0,988.0,733.96
2018,8,2,12,0,892.0,134.0,3.7,22.6,969.0,1017.0,752.87
2018,8,2,12,15,894.5,132.0,3.75,22.65,969.5,1008.06,746.82
2018,8,2,12,30,897.0,130.0,3.8,22.7,970.0,995.9,739.04
2018,8,2,12,45,901.0,127.0,3.8,22.7,965.0,980.99,729.33
2018,8,2,13,0,905.0,124.0,3.8,22.7,960.0,962.87,717.57
2018,8,2,13,15,905.0,121.5,3.8,22.65,946.5,938.47,701.77
2018,8,2,13,30,905.0,119.0,3.8,22.6,933.0,911.15,684.02
2018,8,2,13,45,905.5,114.5,3.8,22.5,912.0,879.48,663.38
2018,8,2,14,0,906.0,110.0,3.8,22.4,891.0,845.08,640.76
2018,8,2,14,15,872.0,122.0,3.8,22.25,853.0,797.24,608.68
2018,8,2,14,30,838.0,134.0,3.8,22.1,815.0,749.75,576.54
2018,8,2,14,45,819.5,135.0,3.8,21.95,777.0,702.13,543.25
2018,8,2,15,0,801.0,136.0,3.8,21.8,739.0,654.09,507.77
2018,8,2,15,15,771.0,138.0,3.8,21.8,692.5,599.89,466.6
2018,8,2,15,30,741.0,140.0,3.8,21.8,646.0,545.22,424.25
2018,8,2,15,45,717.0,136.0,3.8,21.3,599.0,490.89,382.04
2018,8,2,16,0,693.0,132.0,3.8,20.8,552.0,437.87,339.62
2018,8,2,16,15,679.5,124.0,3.85,20.45,507.0,387.0,297.52
2018,8,2,16,30,666.0,116.0,3.9,20.1,462.0,336.86,254.81
2018,8,2,16,45,654.0,106.5,3.9,19.7,417.5,286.74,211.14
2018,8,2,17,0,642.0,97.0,3.9,19.3,373.0,237.58,167.72
2018,8,2,17,15,612.0,90.0,3.9,18.8,325.5,188.41,125.44
2018,8,2,17,30,582.0,83.0,3.9,18.3,278.0,142.53,87.95
2018,8,2,17,45,517.0,77.5,3.9,17.8,228.5,98.84,58.01
2018,8,2,18,0,452.0,72.0,3.9,17.3,179.0,62.81,40.76
2018,8,2,18,15,373.0,60.5,3.8,16.8,134.5,44.94,33.74
2018,8,2,18,30,294.0,49.0,3.7,16.3,90.0,37.42,26.58
2018,8,2,18,45,193.0,33.5,3.65,15.85,56.0,26.11,14.77
2018,8,2,19,0,92.0,18.0,3.6,15.4,22.0,14.22,0.0
2018,8,2,19,15,46.0,9.0,3.55,15.2,11.0,8.85,0.0
2018,8,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,3,5,15,11.5,4.0,2.2,13.0,4.5,3.93,0.0
2018,8,3,5,30,23.0,8.0,2.2,13.4,9.0,11.2,0.0
2018,8,3,5,45,50.5,23.5,2.25,13.8,29.0,35.98,18.78
2018,8,3,6,0,78.0,39.0,2.3,14.2,49.0,62.22,43.24
2018,8,3,6,15,110.0,62.0,2.25,14.6,83.5,101.25,76.72
2018,8,3,6,30,142.0,85.0,2.2,15.0,118.0,143.39,112.96
2018,8,3,6,45,170.5,111.0,2.15,15.35,160.5,190.64,153.18
2018,8,3,7,0,199.0,137.0,2.1,15.7,203.0,240.54,194.81
2018,8,3,7,15,227.0,161.5,2.0,16.15,248.5,296.34,240.05
2018,8,3,7,30,255.0,186.0,1.9,16.6,294.0,349.64,282.08
2018,8,3,7,45,282.0,205.5,1.75,17.0,339.0,398.97,319.84
2018,8,3,8,0,309.0,225.0,1.6,17.4,384.0,450.18,357.92
2018,8,3,8,15,331.5,243.5,1.55,18.05,429.5,498.78,392.82
2018,8,3,8,30,354.0,262.0,1.5,18.7,475.0,548.4,427.48
2018,8,3,8,45,375.0,276.0,1.4,19.3,517.0,592.71,457.2
2018,8,3,9,0,396.0,290.0,1.3,19.9,559.0,637.47,486.35
2018,8,3,9,15,447.5,285.5,1.3,20.65,607.0,695.99,525.65
2018,8,3,9,30,499.0,281.0,1.3,21.4,655.0,749.26,560.4
2018,8,3,9,45,586.0,251.5,1.3,22.1,710.5,809.15,600.26
2018,8,3,10,0,673.0,222.0,1.3,22.8,766.0,874.34,642.1
2018,8,3,10,15,684.5,224.5,1.3,23.35,795.0,900.12,655.74
2018,8,3,10,30,696.0,227.0,1.3,23.9,824.0,923.72,668.35
2018,8,3,10,45,707.0,226.5,1.35,24.5,847.0,941.38,677.74
2018,8,3,11,0,718.0,226.0,1.4,25.1,870.0,956.53,685.64
2018,8,3,11,15,723.5,227.0,1.5,25.4,885.0,965.19,691.05
2018,8,3,11,30,729.0,228.0,1.6,25.7,900.0,971.06,694.83
2018,8,3,11,45,734.0,226.5,1.7,26.05,908.0,971.01,694.83
2018,8,3,12,0,739.0,225.0,1.8,26.4,916.0,968.13,693.14
2018,8,3,12,15,731.5,230.0,1.95,26.55,914.0,956.84,687.32
2018,8,3,12,30,724.0,235.0,2.1,26.7,912.0,942.93,679.8
2018,8,3,12,45,707.0,242.5,2.25,26.85,899.5,920.07,666.43
2018,8,3,13,0,690.0,250.0,2.4,27.0,887.0,895.21,651.64
2018,8,3,13,15,685.0,248.5,2.5,26.95,872.0,870.56,636.67
2018,8,3,13,30,680.0,247.0,2.6,26.9,857.0,843.92,620.08
2018,8,3,13,45,662.0,248.5,2.75,26.9,830.5,807.39,596.51
2018,8,3,14,0,644.0,250.0,2.9,26.9,804.0,769.96,571.92
2018,8,3,14,15,614.5,253.0,3.0,26.7,767.0,724.44,541.23
2018,8,3,14,30,585.0,256.0,3.1,26.5,730.0,679.41,510.32
2018,8,3,14,45,583.0,244.0,3.15,26.35,699.0,640.18,483.27
2018,8,3,15,0,581.0,232.0,3.2,26.2,668.0,599.86,454.79
2018,8,3,15,15,572.5,221.0,3.2,26.2,631.0,555.23,422.05
2018,8,3,15,30,564.0,210.0,3.2,26.2,594.0,510.67,388.65
2018,8,3,15,45,552.0,197.5,3.3,25.55,552.5,462.89,353.16
2018,8,3,16,0,540.0,185.0,3.4,24.9,511.0,415.58,316.89
2018,8,3,16,15,528.5,171.5,3.45,24.4,468.5,368.19,279.21
2018,8,3,16,30,517.0,158.0,3.5,23.9,426.0,321.56,241.08
2018,8,3,16,45,500.0,146.0,3.55,23.45,383.0,275.52,202.63
2018,8,3,17,0,483.0,134.0,3.6,23.0,340.0,231.09,165.08
2018,8,3,17,15,445.5,123.0,3.55,22.3,293.5,185.48,127.81
2018,8,3,17,30,408.0,112.0,3.5,21.6,247.0,143.98,95.38
2018,8,3,17,45,358.0,97.5,3.5,20.95,201.0,102.86,66.59
2018,8,3,18,0,308.0,83.0,3.5,20.3,155.0,67.46,46.59
2018,8,3,18,15,247.0,65.5,3.4,19.75,114.0,49.02,36.8
2018,8,3,18,30,186.0,48.0,3.3,19.2,73.0,36.66,25.53
2018,8,3,18,45,121.5,31.0,3.25,18.65,44.5,25.73,13.86
2018,8,3,19,0,57.0,14.0,3.2,18.1,16.0,13.76,0.0
2018,8,3,19,15,28.5,7.0,3.1,17.9,8.0,6.88,0.0
2018,8,3,19,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,1.9,15.05,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.0,15.4,8.0,9.9,0.0
2018,8,4,5,45,48.5,21.5,2.05,15.75,27.0,35.58,17.82
2018,8,4,6,0,76.0,36.0,2.1,16.1,46.0,61.24,42.06
2018,8,4,6,15,108.0,59.5,2.1,16.4,80.5,97.73,73.24
2018,8,4,6,30,140.0,83.0,2.1,16.7,115.0,140.34,109.68
2018,8,4,6,45,172.5,108.5,2.1,17.05,158.0,188.57,150.45
2018,8,4,7,0,205.0,134.0,2.1,17.4,201.0,244.77,196.96
2018,8,4,7,15,238.5,157.5,2.15,17.85,248.5,297.75,239.89
2018,8,4,7,30,272.0,181.0,2.2,18.3,296.0,353.63,284.13
2018,8,4,7,45,308.5,199.0,2.2,18.75,345.0,407.95,326.12
2018,8,4,8,0,345.0,217.0,2.2,19.2,394.0,465.0,369.18
2018,8,4,8,15,375.5,229.0,2.25,19.9,439.0,513.68,404.73
2018,8,4,8,30,406.0,241.0,2.3,20.6,484.0,563.99,440.7
2018,8,4,8,45,441.5,246.5,2.35,21.25,529.5,620.01,480.14
2018,8,4,9,0,477.0,252.0,2.4,21.9,575.0,670.3,514.75
2018,8,4,9,15,533.0,243.0,2.45,22.55,624.5,723.41,551.46
2018,8,4,9,30,589.0,234.0,2.5,23.2,674.0,778.1,588.52
2018,8,4,9,45,681.0,198.0,2.6,23.9,730.0,841.22,631.23
2018,8,4,10,0,773.0,162.0,2.7,24.6,786.0,899.32,667.8
2018,8,4,10,15,789.5,160.5,2.85,24.95,818.0,927.61,685.37
2018,8,4,10,30,806.0,159.0,3.0,25.3,850.0,953.6,701.65
2018,8,4,10,45,826.5,153.0,3.1,25.65,877.5,976.24,715.35
2018,8,4,11,0,847.0,147.0,3.2,26.0,905.0,990.14,723.38
2018,8,4,11,15,856.0,145.5,3.35,26.1,922.5,1000.81,730.54
2018,8,4,11,30,865.0,144.0,3.5,26.2,940.0,1008.39,735.79
2018,8,4,11,45,846.0,158.0,3.6,26.25,942.0,1006.8,734.96
2018,8,4,12,0,827.0,172.0,3.7,26.3,944.0,996.16,728.35
2018,8,4,12,15,831.5,170.5,3.8,26.25,946.5,989.63,724.87
2018,8,4,12,30,836.0,169.0,3.9,26.2,949.0,979.99,719.38
2018,8,4,12,45,758.0,213.5,4.0,26.1,916.5,938.43,692.81
2018,8,4,13,0,680.0,258.0,4.1,26.0,884.0,893.33,663.42
2018,8,4,13,15,722.0,228.0,4.15,25.9,883.0,882.98,657.92
2018,8,4,13,30,764.0,198.0,4.2,25.8,882.0,866.61,647.77
2018,8,4,13,45,817.0,164.5,4.25,25.75,879.5,854.02,640.17
2018,8,4,14,0,870.0,131.0,4.3,25.7,877.0,834.22,627.61
2018,8,4,14,15,855.0,133.0,4.35,25.5,845.5,792.52,600.14
2018,8,4,14,30,840.0,135.0,4.4,25.3,814.0,750.06,571.94
2018,8,4,14,45,802.5,143.5,4.45,25.1,769.5,696.32,534.14
2018,8,4,15,0,765.0,152.0,4.5,24.9,725.0,643.73,495.52
2018,8,4,15,15,714.0,159.5,4.5,24.9,671.0,582.17,448.94
2018,8,4,15,30,663.0,167.0,4.5,24.9,617.0,524.87,404.69
2018,8,4,15,45,646.0,159.0,4.5,24.25,573.0,474.01,365.74
2018,8,4,16,0,629.0,151.0,4.5,23.6,529.0,423.93,326.2
2018,8,4,16,15,622.0,140.5,4.45,23.2,488.0,376.56,287.17
2018,8,4,16,30,615.0,130.0,4.4,22.8,447.0,329.32,247.17
2018,8,4,16,45,589.0,124.0,4.35,22.35,402.0,280.94,205.88
2018,8,4,17,0,563.0,118.0,4.3,21.9,357.0,235.13,166.46
2018,8,4,17,15,529.0,108.5,4.2,21.35,309.5,187.23,126.39
2018,8,4,17,30,495.0,99.0,4.1,20.8,262.0,143.0,91.26
2018,8,4,17,45,450.5,86.5,4.0,20.2,215.0,99.34,60.83
2018,8,4,18,0,406.0,74.0,3.9,19.6,168.0,60.79,40.74
2018,8,4,18,15,339.5,60.5,3.8,19.0,125.5,45.16,33.55
2018,8,4,18,30,273.0,47.0,3.7,18.4,83.0,35.99,24.98
2018,8,4,18,45,190.5,32.5,3.6,17.85,52.5,25.46,13.21
2018,8,4,19,0,108.0,18.0,3.5,17.3,22.0,17.69,0.0
2018,8,4,19,15,54.0,9.0,3.5,17.0,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,5,5,15,14.5,5.5,2.55,13.55,6.0,0.0,0.0
2018,8,5,5,30,29.0,11.0,2.6,13.9,12.0,14.94,0.0
2018,8,5,5,45,72.5,29.0,2.7,14.2,37.0,49.54,26.07
2018,8,5,6,0,116.0,47.0,2.8,14.5,62.0,84.61,59.96
2018,8,5,6,15,162.5,68.0,2.75,14.95,99.5,127.95,97.25
2018,8,5,6,30,209.0,89.0,2.7,15.4,137.0,176.1,138.69
2018,8,5,6,45,250.0,105.5,2.6,15.8,177.0,221.62,177.81
2018,8,5,7,0,291.0,122.0,2.5,16.2,217.0,271.25,219.6
2018,8,5,7,15,338.5,139.5,2.45,16.6,268.0,329.21,267.17
2018,8,5,7,30,386.0,157.0,2.4,17.0,319.0,397.44,321.5
2018,8,5,7,45,429.5,171.5,2.3,17.45,373.5,458.21,368.44
2018,8,5,8,0,473.0,186.0,2.2,17.9,428.0,522.07,416.34
2018,8,5,8,15,500.5,196.5,2.15,18.4,475.0,573.12,453.24
2018,8,5,8,30,528.0,207.0,2.1,18.9,522.0,625.16,489.91
2018,8,5,8,45,544.0,213.5,2.1,19.45,560.0,664.61,516.67
2018,8,5,9,0,560.0,220.0,2.1,20.0,598.0,703.61,542.61
2018,8,5,9,15,570.0,229.0,2.15,20.45,634.0,739.53,566.24
2018,8,5,9,30,580.0,238.0,2.2,20.9,670.0,774.18,588.64
2018,8,5,9,45,615.5,236.0,2.2,21.4,714.0,821.39,619.53
2018,8,5,10,0,651.0,234.0,2.2,21.9,758.0,865.73,647.86
2018,8,5,10,15,674.0,232.0,2.25,22.35,792.0,897.28,667.37
2018,8,5,10,30,697.0,230.0,2.3,22.8,826.0,927.07,685.28
2018,8,5,10,45,708.0,229.0,2.4,23.2,848.0,944.19,695.4
2018,8,5,11,0,719.0,228.0,2.5,23.6,870.0,958.8,704.03
2018,8,5,11,15,727.5,227.5,2.55,23.85,886.5,968.82,709.7
2018,8,5,11,30,736.0,227.0,2.6,24.1,903.0,976.06,713.69
2018,8,5,11,45,746.5,223.0,2.65,24.35,913.5,978.8,714.88
2018,8,5,12,0,757.0,219.0,2.7,24.6,924.0,978.62,714.31
2018,8,5,12,15,768.5,211.5,2.75,24.8,927.5,972.82,710.35
2018,8,5,12,30,780.0,204.0,2.8,25.0,931.0,960.72,702.42
2018,8,5,12,45,801.0,189.5,2.85,25.2,930.5,951.35,696.41
2018,8,5,13,0,822.0,175.0,2.9,25.4,930.0,938.47,688.15
2018,8,5,13,15,820.0,172.5,2.95,25.45,915.5,913.24,672.18
2018,8,5,13,30,818.0,170.0,3.0,25.5,901.0,885.44,654.56
2018,8,5,13,45,806.0,171.0,3.05,25.6,876.5,850.23,631.72
2018,8,5,14,0,794.0,172.0,3.1,25.7,852.0,813.31,607.6
2018,8,5,14,15,761.0,181.0,3.15,25.6,814.5,766.64,576.97
2018,8,5,14,30,728.0,190.0,3.2,25.5,777.0,719.68,544.12
2018,8,5,14,45,713.5,185.5,3.25,25.45,740.0,673.24,511.37
2018,8,5,15,0,699.0,181.0,3.3,25.4,703.0,626.38,477.58
2018,8,5,15,15,688.0,173.0,3.3,25.4,663.0,578.13,441.86
2018,8,5,15,30,677.0,165.0,3.3,25.4,623.0,529.64,405.1
2018,8,5,15,45,665.5,156.0,3.4,24.95,580.5,479.9,367.32
2018,8,5,16,0,654.0,147.0,3.5,24.5,538.0,430.37,328.44
2018,8,5,16,15,627.0,140.0,3.45,24.15,489.5,376.88,285.17
2018,8,5,16,30,600.0,133.0,3.4,23.8,441.0,325.64,242.72
2018,8,5,16,45,569.0,127.5,3.4,23.4,395.0,277.08,201.88
2018,8,5,17,0,538.0,122.0,3.4,23.0,349.0,231.44,163.22
2018,8,5,17,15,490.5,114.0,3.35,22.35,300.0,183.74,124.39
2018,8,5,17,30,443.0,106.0,3.3,21.7,251.0,141.2,91.64
2018,8,5,17,45,373.5,94.0,3.25,21.05,201.0,99.11,63.37
2018,8,5,18,0,304.0,82.0,3.2,20.4,151.0,64.84,45.56
2018,8,5,18,15,239.0,63.5,3.15,19.7,109.5,47.66,35.56
2018,8,5,18,30,174.0,45.0,3.1,19.0,68.0,36.75,25.48
2018,8,5,18,45,109.0,28.0,3.05,18.35,40.5,23.35,11.04
2018,8,5,19,0,44.0,11.0,3.0,17.7,13.0,10.81,0.0
2018,8,5,19,15,22.0,5.5,3.0,17.4,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,1.75,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,1.7,14.0,7.0,8.15,0.0
2018,8,6,5,45,39.0,18.5,1.7,14.35,23.0,27.58,11.47
2018,8,6,6,0,62.0,31.0,1.7,14.7,39.0,48.93,32.5
2018,8,6,6,15,90.5,53.0,1.6,15.05,70.5,84.86,63.23
2018,8,6,6,30,119.0,75.0,1.5,15.4,102.0,123.57,96.46
2018,8,6,6,45,147.5,100.5,1.45,15.75,142.5,169.04,135.05
2018,8,6,7,0,176.0,126.0,1.4,16.1,183.0,217.2,175.14
2018,8,6,7,15,201.0,152.0,1.3,16.55,228.0,266.7,215.21
2018,8,6,7,30,226.0,178.0,1.2,17.0,273.0,318.28,255.74
2018,8,6,7,45,249.0,201.5,1.15,17.4,318.5,374.02,298.33
2018,8,6,8,0,272.0,225.0,1.1,17.8,364.0,425.5,336.47
2018,8,6,8,15,292.0,245.0,1.1,18.5,407.5,472.37,369.97
2018,8,6,8,30,312.0,265.0,1.1,19.2,451.0,520.14,403.26
2018,8,6,8,45,329.5,282.5,1.1,19.85,492.5,563.91,432.89
2018,8,6,9,0,347.0,300.0,1.1,20.5,534.0,607.95,462.05
2018,8,6,9,15,368.0,311.5,1.15,21.25,573.0,648.53,488.6
2018,8,6,9,30,389.0,323.0,1.2,22.0,612.0,689.18,514.75
2018,8,6,9,45,415.0,325.5,1.25,22.75,647.5,731.9,541.99
2018,8,6,10,0,441.0,328.0,1.3,23.5,683.0,767.35,564.07
2018,8,6,10,15,454.0,334.5,1.4,24.15,711.5,794.05,580.53
2018,8,6,10,30,467.0,341.0,1.5,24.8,740.0,819.39,596.05
2018,8,6,10,45,481.5,343.0,1.6,25.4,763.5,839.99,608.65
2018,8,6,11,0,496.0,345.0,1.7,26.0,787.0,858.92,620.15
2018,8,6,11,15,505.0,346.5,1.85,26.35,803.0,870.07,627.63
2018,8,6,11,30,514.0,348.0,2.0,26.7,819.0,879.18,633.84
2018,8,6,11,45,526.0,344.0,2.1,27.1,829.5,883.51,636.59
2018,8,6,12,0,538.0,340.0,2.2,27.5,840.0,885.64,637.99
2018,8,6,12,15,574.0,318.5,2.35,27.7,852.0,891.04,643.41
2018,8,6,12,30,610.0,297.0,2.5,27.9,864.0,894.01,647.18
2018,8,6,12,45,681.0,252.0,2.65,28.15,880.5,903.4,656.17
2018,8,6,13,0,752.0,207.0,2.8,28.4,897.0,907.55,659.55
2018,8,6,13,15,752.5,204.0,2.9,28.4,884.5,885.06,645.8
2018,8,6,13,30,753.0,201.0,3.0,28.4,872.0,860.09,630.55
2018,8,6,13,45,738.5,202.5,3.05,28.4,847.0,824.59,607.82
2018,8,6,14,0,724.0,204.0,3.1,28.4,822.0,787.73,583.91
2018,8,6,14,15,691.0,211.5,3.15,28.25,785.0,741.3,552.21
2018,8,6,14,30,658.0,219.0,3.2,28.1,748.0,695.32,520.31
2018,8,6,14,45,651.0,210.0,3.25,27.95,714.0,652.45,490.68
2018,8,6,15,0,644.0,201.0,3.3,27.8,680.0,608.73,459.73
2018,8,6,15,15,627.0,194.0,3.3,27.8,639.0,560.21,424.06
2018,8,6,15,30,610.0,187.0,3.3,27.8,598.0,512.13,387.95
2018,8,6,15,45,592.5,178.5,3.35,27.25,555.5,463.05,351.15
2018,8,6,16,0,575.0,170.0,3.4,26.7,513.0,414.9,313.96
2018,8,6,16,15,542.5,165.5,3.35,26.15,467.0,365.22,274.57
2018,8,6,16,30,510.0,161.0,3.3,25.6,421.0,318.59,236.79
2018,8,6,16,45,459.5,156.5,3.25,25.1,372.0,269.78,197.3
2018,8,6,17,0,409.0,152.0,3.2,24.6,323.0,226.17,162.11
2018,8,6,17,15,362.5,137.0,3.15,23.75,273.5,179.57,125.39
2018,8,6,17,30,316.0,122.0,3.1,22.9,224.0,141.35,96.71
2018,8,6,17,45,257.5,102.5,3.05,22.05,176.0,100.98,68.84
2018,8,6,18,0,199.0,83.0,3.0,21.2,128.0,67.45,52.8
2018,8,6,18,15,153.5,61.0,2.95,20.5,90.5,48.91,36.47
2018,8,6,18,30,108.0,39.0,2.9,19.8,53.0,32.11,21.4
2018,8,6,18,45,67.0,23.5,2.9,19.1,31.0,19.76,7.82
2018,8,6,19,0,26.0,8.0,2.9,18.4,9.0,7.86,0.0
2018,8,6,19,15,13.0,4.0,2.9,18.1,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.5,1.95,13.85,5.0,0.0,0.0
2018,8,7,5,30,33.0,9.0,2.0,14.2,10.0,13.44,0.0
2018,8,7,5,45,79.5,24.5,2.0,14.6,33.0,44.89,20.44
2018,8,7,6,0,126.0,40.0,2.0,15.0,56.0,78.67,54.39
2018,8,7,6,15,164.5,60.0,2.0,15.3,90.5,119.07,89.51
2018,8,7,6,30,203.0,80.0,2.0,15.6,125.0,163.38,127.93
2018,8,7,6,45,219.5,98.5,1.95,15.9,159.0,200.83,160.61
2018,8,7,7,0,236.0,117.0,1.9,16.2,193.0,239.76,193.7
2018,8,7,7,15,254.0,138.0,1.85,16.65,232.5,283.62,229.68
2018,8,7,7,30,272.0,159.0,1.8,17.1,272.0,328.81,265.66
2018,8,7,7,45,279.0,180.0,1.75,17.55,309.0,368.47,296.15
2018,8,7,8,0,286.0,201.0,1.7,18.0,346.0,408.15,325.78
2018,8,7,8,15,295.5,221.0,1.75,18.5,384.0,448.38,355.33
2018,8,7,8,30,305.0,241.0,1.8,19.0,422.0,488.61,384.21
2018,8,7,8,45,322.5,258.5,1.8,19.5,463.0,532.2,414.99
2018,8,7,9,0,340.0,276.0,1.8,20.0,504.0,576.09,445.31
2018,8,7,9,15,359.5,289.5,1.85,20.3,544.0,617.41,473.95
2018,8,7,9,30,379.0,303.0,1.9,20.6,584.0,658.73,502.18
2018,8,7,9,45,405.0,311.5,2.0,20.9,625.0,708.12,536.06
2018,8,7,10,0,431.0,320.0,2.1,21.2,666.0,749.58,564.14
2018,8,7,10,15,449.0,326.5,2.2,21.4,698.5,780.81,585.12
2018,8,7,10,30,467.0,333.0,2.3,21.6,731.0,810.88,605.26
2018,8,7,10,45,449.5,350.0,2.4,21.75,741.0,815.91,607.45
2018,8,7,11,0,432.0,367.0,2.5,21.9,751.0,818.57,608.3
2018,8,7,11,15,375.5,396.0,2.6,21.95,734.0,786.63,584.83
2018,8,7,11,30,319.0,425.0,2.7,22.0,717.0,759.53,564.6
2018,8,7,11,45,328.0,426.0,2.75,22.05,728.5,766.35,569.66
2018,8,7,12,0,337.0,427.0,2.8,22.1,740.0,771.7,573.5
2018,8,7,12,15,360.5,417.0,2.85,22.15,751.5,778.35,578.91
2018,8,7,12,30,384.0,407.0,2.9,22.2,763.0,783.16,583.08
2018,8,7,12,45,419.5,388.0,2.95,22.25,774.0,792.06,590.49
2018,8,7,13,0,455.0,369.0,3.0,22.3,785.0,794.2,593.32
2018,8,7,13,15,424.0,374.0,3.05,22.3,757.0,757.31,567.42
2018,8,7,13,30,393.0,379.0,3.1,22.3,729.0,718.16,540.03
2018,8,7,13,45,452.5,344.5,3.1,22.35,737.5,721.85,544.79
2018,8,7,14,0,512.0,310.0,3.1,22.4,746.0,718.42,544.15
2018,8,7,14,15,514.0,297.5,3.15,22.3,722.5,686.61,522.37
2018,8,7,14,30,516.0,285.0,3.2,22.2,699.0,653.39,499.39
2018,8,7,14,45,525.0,268.5,3.25,22.1,673.5,619.88,475.94
2018,8,7,15,0,534.0,252.0,3.3,22.0,648.0,584.54,450.59
2018,8,7,15,15,527.0,241.0,3.3,22.0,613.5,542.96,419.47
2018,8,7,15,30,520.0,230.0,3.3,22.0,579.0,501.1,387.49
2018,8,7,15,45,504.0,218.0,3.3,21.55,537.0,453.68,351.21
2018,8,7,16,0,488.0,206.0,3.3,21.1,495.0,407.2,314.74
2018,8,7,16,15,468.5,190.5,3.25,20.75,449.0,357.3,274.62
2018,8,7,16,30,449.0,175.0,3.2,20.4,403.0,309.1,235.03
2018,8,7,16,45,443.5,158.0,3.2,20.05,363.0,265.45,198.07
2018,8,7,17,0,438.0,141.0,3.2,19.7,323.0,222.28,161.05
2018,8,7,17,15,411.0,127.0,3.15,19.15,279.5,178.51,124.78
2018,8,7,17,30,384.0,113.0,3.1,18.6,236.0,137.77,92.56
2018,8,7,17,45,339.5,97.0,3.05,18.1,191.5,97.37,64.38
2018,8,7,18,0,295.0,81.0,3.0,17.6,147.0,62.13,48.92
2018,8,7,18,15,233.5,62.5,2.9,17.15,106.0,47.13,35.41
2018,8,7,18,30,172.0,44.0,2.8,16.7,65.0,35.96,24.89
2018,8,7,18,45,110.5,28.0,2.75,16.2,39.0,23.3,9.45
2018,8,7,19,0,49.0,12.0,2.7,15.7,13.0,11.8,0.0
2018,8,7,19,15,24.5,6.0,2.7,15.5,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,8,5,15,14.0,5.0,1.8,13.6,5.5,0.0,0.0
2018,8,8,5,30,28.0,10.0,1.8,14.0,11.0,13.69,0.0
2018,8,8,5,45,27.5,24.5,1.8,14.4,26.5,32.49,13.09
2018,8,8,6,0,27.0,39.0,1.8,14.8,42.0,47.13,31.88
2018,8,8,6,15,58.5,59.5,1.7,15.2,71.0,82.88,62.13
2018,8,8,6,30,90.0,80.0,1.6,15.6,100.0,119.02,92.91
2018,8,8,6,45,81.0,100.5,1.5,16.05,122.0,141.76,112.76
2018,8,8,7,0,72.0,121.0,1.4,16.5,144.0,158.75,127.15
2018,8,8,7,15,69.0,142.0,1.35,16.95,167.0,182.48,146.42
2018,8,8,7,30,66.0,163.0,1.3,17.4,190.0,205.76,164.74
2018,8,8,7,45,156.5,176.0,1.25,17.9,252.0,282.84,226.82
2018,8,8,8,0,247.0,189.0,1.2,18.4,314.0,369.24,294.22
2018,8,8,8,15,188.0,224.5,1.2,18.9,325.0,369.85,291.74
2018,8,8,8,30,129.0,260.0,1.2,19.4,336.0,371.68,290.24
2018,8,8,8,45,184.0,278.5,1.2,19.95,396.5,438.41,340.09
2018,8,8,9,0,239.0,297.0,1.2,20.5,457.0,508.61,390.73
2018,8,8,9,15,321.5,294.5,1.2,20.95,524.0,590.57,449.36
2018,8,8,9,30,404.0,292.0,1.2,21.4,591.0,676.56,508.89
2018,8,8,9,45,509.0,267.5,1.2,21.85,662.5,755.28,562.82
2018,8,8,10,0,614.0,243.0,1.2,22.3,734.0,839.71,618.94
2018,8,8,10,15,647.0,238.0,1.25,22.7,772.5,876.87,641.94
2018,8,8,10,30,680.0,233.0,1.3,23.1,811.0,912.64,663.89
2018,8,8,10,45,694.5,231.5,1.35,23.5,835.5,932.38,675.06
2018,8,8,11,0,709.0,230.0,1.4,23.9,860.0,949.71,684.93
2018,8,8,11,15,717.5,230.0,1.45,24.15,876.5,960.12,690.87
2018,8,8,11,30,726.0,230.0,1.5,24.4,893.0,967.78,695.24
2018,8,8,11,45,735.5,227.0,1.6,24.6,903.5,970.47,697.43
2018,8,8,12,0,745.0,224.0,1.7,24.8,914.0,970.27,697.89
2018,8,8,12,15,742.5,225.0,1.75,24.95,913.0,959.58,691.27
2018,8,8,12,30,740.0,226.0,1.8,25.1,912.0,946.15,683.07
2018,8,8,12,45,732.0,229.5,1.85,25.25,903.0,927.44,671.54
2018,8,8,13,0,724.0,233.0,1.9,25.4,894.0,906.37,658.54
2018,8,8,13,15,722.0,229.5,1.95,25.4,879.5,881.53,643.44
2018,8,8,13,30,720.0,226.0,2.0,25.4,865.0,854.45,626.82
2018,8,8,13,45,708.0,225.0,2.05,25.4,840.0,819.32,604.39
2018,8,8,14,0,696.0,224.0,2.1,25.4,815.0,782.8,580.39
2018,8,8,14,15,679.0,222.0,2.15,25.25,782.5,740.31,552.19
2018,8,8,14,30,662.0,220.0,2.2,25.1,750.0,697.27,523.06
2018,8,8,14,45,657.0,212.5,2.3,24.95,718.5,656.93,495.68
2018,8,8,15,0,652.0,205.0,2.4,24.8,687.0,615.54,466.75
2018,8,8,15,15,620.5,203.0,2.4,24.8,641.0,562.65,427.79
2018,8,8,15,30,589.0,201.0,2.4,24.8,595.0,511.54,389.4
2018,8,8,15,45,572.5,191.5,2.5,24.25,552.5,462.51,352.86
2018,8,8,16,0,556.0,182.0,2.6,23.7,510.0,414.74,316.05
2018,8,8,16,15,536.0,170.5,2.65,23.25,464.5,364.83,276.35
2018,8,8,16,30,516.0,159.0,2.7,22.8,419.0,316.54,236.92
2018,8,8,16,45,506.5,145.0,2.7,22.35,377.5,270.82,198.46
2018,8,8,17,0,497.0,131.0,2.7,21.9,336.0,225.94,160.23
2018,8,8,17,15,461.5,119.0,2.7,21.25,289.0,179.25,122.11
2018,8,8,17,30,426.0,107.0,2.7,20.6,242.0,136.49,89.03
2018,8,8,17,45,373.5,92.5,2.7,19.95,195.0,94.67,60.83
2018,8,8,18,0,321.0,78.0,2.7,19.3,148.0,58.87,45.72
2018,8,8,18,15,254.5,60.5,2.65,18.7,107.0,45.65,33.86
2018,8,8,18,30,188.0,43.0,2.6,18.1,66.0,33.1,22.21
2018,8,8,18,45,120.0,27.5,2.55,17.5,39.5,21.6,7.13
2018,8,8,19,0,52.0,12.0,2.5,16.9,13.0,11.8,0.0
2018,8,8,19,15,26.0,6.0,2.5,16.6,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,9,5,15,19.5,4.5,1.55,13.4,5.0,0.0,0.0
2018,8,9,5,30,39.0,9.0,1.5,13.8,10.0,14.17,0.0
2018,8,9,5,45,91.5,24.5,1.5,14.25,33.5,46.81,18.08
2018,8,9,6,0,144.0,40.0,1.5,14.7,57.0,83.14,57.07
2018,8,9,6,15,199.5,59.5,1.45,15.15,96.0,128.92,96.48
2018,8,9,6,30,255.0,79.0,1.4,15.6,135.0,180.5,140.71
2018,8,9,6,45,297.5,94.5,1.35,16.05,176.0,232.92,185.43
2018,8,9,7,0,340.0,110.0,1.3,16.5,217.0,285.11,229.01
2018,8,9,7,15,382.0,127.0,1.25,17.15,268.0,342.6,275.31
2018,8,9,7,30,424.0,144.0,1.2,17.8,319.0,403.64,322.81
2018,8,9,7,45,423.5,159.5,1.15,18.4,353.5,440.42,350.01
2018,8,9,8,0,423.0,175.0,1.1,19.0,388.0,476.21,375.57
2018,8,9,8,15,470.0,184.5,1.1,19.65,443.5,537.6,420.01
2018,8,9,8,30,517.0,194.0,1.1,20.3,499.0,601.69,464.83
2018,8,9,8,45,547.5,201.0,1.1,20.9,546.5,652.53,498.92
2018,8,9,9,0,578.0,208.0,1.1,21.5,594.0,703.96,532.65
2018,8,9,9,15,613.0,209.0,1.1,22.1,641.0,756.07,566.12
2018,8,9,9,30,648.0,210.0,1.1,22.7,688.0,805.56,597.1
2018,8,9,9,45,660.0,213.0,1.1,23.3,720.5,836.08,614.6
2018,8,9,10,0,672.0,216.0,1.1,23.9,753.0,864.78,630.44
2018,8,9,10,15,681.0,221.0,1.1,24.45,782.0,890.76,644.52
2018,8,9,10,30,690.0,226.0,1.1,25.0,811.0,914.47,657.07
2018,8,9,10,45,675.0,239.5,1.15,25.55,824.5,921.31,659.74
2018,8,9,11,0,660.0,253.0,1.2,26.1,838.0,925.06,660.61
2018,8,9,11,15,681.0,246.0,1.25,26.5,858.5,940.25,669.49
2018,8,9,11,30,702.0,239.0,1.3,26.9,879.0,952.88,676.52
2018,8,9,11,45,730.5,226.5,1.35,27.25,897.5,964.45,683.13
2018,8,9,12,0,759.0,214.0,1.4,27.6,916.0,972.99,687.94
