Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,12,15,733.5,227.5,1.55,27.75,906.0,952.76,676.86
2018,8,9,12,30,708.0,241.0,1.7,27.9,896.0,930.1,664.35
2018,8,9,12,45,654.5,266.0,1.8,28.0,867.5,890.56,639.58
2018,8,9,13,0,601.0,291.0,1.9,28.1,839.0,850.09,613.08
2018,8,9,13,15,598.0,286.0,2.0,28.1,823.5,825.47,598.42
2018,8,9,13,30,595.0,281.0,2.1,28.1,808.0,799.06,582.17
2018,8,9,13,45,594.5,273.5,2.2,28.05,788.5,770.66,564.53
2018,8,9,14,0,594.0,266.0,2.3,28.0,769.0,740.57,545.42
2018,8,9,14,15,594.0,255.5,2.35,27.9,744.0,706.4,523.04
2018,8,9,14,30,594.0,245.0,2.4,27.8,719.0,670.72,499.2
2018,8,9,14,45,590.0,234.5,2.45,27.7,687.5,630.89,471.89
2018,8,9,15,0,586.0,224.0,2.5,27.6,656.0,590.12,443.29
2018,8,9,15,15,570.0,217.0,2.5,27.6,617.5,544.25,409.85
2018,8,9,15,30,554.0,210.0,2.5,27.6,579.0,499.2,376.29
2018,8,9,15,45,537.5,199.5,2.55,27.2,537.0,451.32,340.59
2018,8,9,16,0,521.0,189.0,2.6,26.8,495.0,404.35,304.58
2018,8,9,16,15,504.5,175.0,2.6,26.35,450.5,355.34,266.05
2018,8,9,16,30,488.0,161.0,2.6,25.9,406.0,307.66,227.59
2018,8,9,16,45,479.0,145.0,2.55,25.5,364.0,261.81,189.56
2018,8,9,17,0,470.0,129.0,2.5,25.1,322.0,216.8,151.8
2018,8,9,17,15,439.5,116.0,2.45,24.35,276.5,171.68,115.38
2018,8,9,17,30,409.0,103.0,2.4,23.6,231.0,129.97,83.46
2018,8,9,17,45,363.0,88.5,2.3,22.85,186.5,89.64,56.66
2018,8,9,18,0,317.0,74.0,2.2,22.1,142.0,54.62,41.51
2018,8,9,18,15,252.0,58.0,2.2,21.4,103.0,43.75,31.8
2018,8,9,18,30,187.0,42.0,2.2,20.7,64.0,32.39,21.24
2018,8,9,18,45,118.5,26.5,2.25,20.0,38.0,20.85,5.13
2018,8,9,19,0,50.0,11.0,2.3,19.3,12.0,10.81,0.0
2018,8,9,19,15,25.0,5.5,2.35,19.0,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,10,5,15,48.0,7.0,1.85,14.45,8.0,0.0,0.0
2018,8,10,5,30,96.0,14.0,1.9,14.9,16.0,26.73,0.0
2018,8,10,5,45,198.0,27.0,1.95,15.35,45.5,72.23,26.02
2018,8,10,6,0,300.0,40.0,2.0,15.8,75.0,125.06,84.85
2018,8,10,6,15,380.0,50.5,1.95,16.25,117.5,177.73,131.14
2018,8,10,6,30,460.0,61.0,1.9,16.7,160.0,238.81,184.1
2018,8,10,6,45,512.5,70.0,1.85,17.15,208.0,295.32,233.27
2018,8,10,7,0,565.0,79.0,1.8,17.6,256.0,356.72,285.04
2018,8,10,7,15,603.5,86.0,1.8,18.25,306.0,413.37,331.36
2018,8,10,7,30,642.0,93.0,1.8,18.9,356.0,472.82,378.17
2018,8,10,7,45,668.0,99.5,1.8,19.5,405.0,526.57,419.04
2018,8,10,8,0,694.0,106.0,1.8,20.1,454.0,581.29,459.21
2018,8,10,8,15,715.5,110.5,1.75,20.8,501.0,631.29,494.16
2018,8,10,8,30,737.0,115.0,1.7,21.5,548.0,681.25,527.36
2018,8,10,8,45,750.5,120.5,1.7,22.15,591.5,723.53,553.9
2018,8,10,9,0,764.0,126.0,1.7,22.8,635.0,766.78,580.63
2018,8,10,9,15,773.5,131.5,1.75,23.3,674.0,805.21,604.37
2018,8,10,9,30,783.0,137.0,1.8,23.8,713.0,841.7,626.57
2018,8,10,9,45,786.0,143.0,1.8,24.3,745.5,870.77,643.1
2018,8,10,10,0,789.0,149.0,1.8,24.8,778.0,897.24,657.84
2018,8,10,10,15,797.0,152.0,1.85,25.2,807.0,922.5,672.55
2018,8,10,10,30,805.0,155.0,1.9,25.6,836.0,945.13,685.53
2018,8,10,10,45,811.5,156.0,2.0,25.95,858.0,961.41,695.17
2018,8,10,11,0,818.0,157.0,2.1,26.3,880.0,974.78,703.06
2018,8,10,11,15,822.0,157.0,2.2,26.45,894.5,981.62,707.44
2018,8,10,11,30,826.0,157.0,2.3,26.6,909.0,985.36,709.99
2018,8,10,11,45,829.5,156.5,2.4,26.8,917.0,984.96,709.86
2018,8,10,12,0,833.0,156.0,2.5,27.0,925.0,981.42,707.83
2018,8,10,12,15,830.5,158.0,2.6,27.0,924.5,971.49,702.35
2018,8,10,12,30,828.0,160.0,2.7,27.0,924.0,958.55,695.0
2018,8,10,12,45,820.5,163.5,2.8,27.05,915.0,939.52,683.59
2018,8,10,13,0,813.0,167.0,2.9,27.1,906.0,917.83,670.44
2018,8,10,13,15,811.0,164.0,3.0,27.05,891.0,892.1,654.82
2018,8,10,13,30,809.0,161.0,3.1,27.0,876.0,863.82,637.4
2018,8,10,13,45,779.5,170.5,3.2,26.9,845.0,822.47,611.09
2018,8,10,14,0,750.0,180.0,3.3,26.8,814.0,780.46,584.05
2018,8,10,14,15,690.5,199.5,3.4,26.65,767.5,725.32,546.18
2018,8,10,14,30,631.0,219.0,3.5,26.5,721.0,671.76,508.0
2018,8,10,14,45,623.5,211.5,3.55,26.3,688.5,630.91,479.35
2018,8,10,15,0,616.0,204.0,3.6,26.1,656.0,589.3,449.43
2018,8,10,15,15,606.5,195.0,3.6,26.1,619.0,544.51,416.03
2018,8,10,15,30,597.0,186.0,3.6,26.1,582.0,499.5,381.72
2018,8,10,15,45,588.0,174.0,3.65,25.65,541.5,451.91,345.38
2018,8,10,16,0,579.0,162.0,3.7,25.2,501.0,404.42,308.01
2018,8,10,16,15,561.0,151.0,3.7,24.8,456.0,354.65,267.77
2018,8,10,16,30,543.0,140.0,3.7,24.4,411.0,306.14,227.58
2018,8,10,16,45,534.5,125.0,3.7,24.0,367.5,258.47,187.12
2018,8,10,17,0,526.0,110.0,3.7,23.6,324.0,211.4,146.77
2018,8,10,17,15,501.5,98.0,3.6,23.05,279.0,165.25,108.45
2018,8,10,17,30,477.0,86.0,3.5,22.5,234.0,121.88,74.63
2018,8,10,17,45,429.5,75.0,3.45,21.9,189.5,81.08,48.23
2018,8,10,18,0,382.0,64.0,3.4,21.3,145.0,46.8,34.9
2018,8,10,18,15,309.5,52.0,3.25,20.75,106.0,39.04,27.82
2018,8,10,18,30,237.0,40.0,3.1,20.2,67.0,30.86,19.87
2018,8,10,18,45,151.0,26.5,2.95,19.65,40.5,20.96,3.27
2018,8,10,19,0,65.0,13.0,2.8,19.1,14.0,12.78,0.0
2018,8,10,19,15,32.5,6.5,2.75,18.85,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,18.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,5,15,33.0,6.5,2.55,15.8,7.0,0.0,0.0
2018,8,11,5,30,66.0,13.0,2.7,16.1,14.0,21.61,0.0
2018,8,11,5,45,153.0,27.5,2.8,16.4,41.5,63.82,19.31
2018,8,11,6,0,240.0,42.0,2.9,16.7,69.0,112.61,76.32
2018,8,11,6,15,318.5,54.5,2.85,17.15,110.5,162.54,119.94
2018,8,11,6,30,397.0,67.0,2.8,17.6,152.0,221.18,170.58
2018,8,11,6,45,453.0,78.5,2.8,18.0,200.0,277.82,219.77
2018,8,11,7,0,509.0,90.0,2.8,18.4,248.0,342.1,274.03
2018,8,11,7,15,551.0,98.5,2.8,19.0,298.0,399.46,321.25
2018,8,11,7,30,593.0,107.0,2.8,19.6,348.0,460.01,369.46
2018,8,11,7,45,623.0,113.5,2.85,20.2,397.0,513.99,411.21
2018,8,11,8,0,653.0,120.0,2.9,20.8,446.0,569.34,452.74
2018,8,11,8,15,676.5,125.5,2.95,21.35,493.5,620.14,489.76
2018,8,11,8,30,700.0,131.0,3.0,21.9,541.0,671.14,525.95
2018,8,11,8,45,716.0,137.0,3.0,22.45,585.0,716.78,556.41
2018,8,11,9,0,732.0,143.0,3.0,23.0,629.0,761.46,585.25
2018,8,11,9,15,744.0,148.0,3.05,23.4,668.5,800.49,610.27
2018,8,11,9,30,756.0,153.0,3.1,23.8,708.0,837.82,633.87
2018,8,11,9,45,761.5,159.0,3.1,24.2,741.5,865.13,650.08
2018,8,11,10,0,767.0,165.0,3.1,24.6,775.0,893.27,666.82
2018,8,11,10,15,775.5,167.5,3.15,24.8,803.5,918.01,682.05
2018,8,11,10,30,784.0,170.0,3.2,25.0,832.0,940.19,695.59
2018,8,11,10,45,789.5,172.5,3.2,25.25,854.0,956.76,704.94
2018,8,11,11,0,795.0,175.0,3.2,25.5,876.0,970.43,712.48
2018,8,11,11,15,799.0,176.0,3.25,25.55,891.0,978.11,717.11
2018,8,11,11,30,803.0,177.0,3.3,25.6,906.0,982.74,719.9
2018,8,11,11,45,775.5,193.0,3.4,25.65,902.0,968.7,710.9
2018,8,11,12,0,748.0,209.0,3.5,25.7,898.0,955.68,702.76
2018,8,11,12,15,778.0,192.5,3.55,25.7,909.0,955.01,702.69
2018,8,11,12,30,808.0,176.0,3.6,25.7,920.0,954.83,702.96
2018,8,11,12,45,809.0,173.5,3.65,25.7,913.0,937.88,692.16
2018,8,11,13,0,810.0,171.0,3.7,25.7,906.0,918.09,679.61
2018,8,11,13,15,805.5,170.0,3.7,25.6,890.5,892.11,662.91
2018,8,11,13,30,801.0,169.0,3.7,25.5,875.0,863.7,644.56
2018,8,11,13,45,740.5,193.0,3.75,25.45,832.5,812.02,610.23
2018,8,11,14,0,680.0,217.0,3.8,25.4,790.0,760.21,574.3
2018,8,11,14,15,648.0,222.5,3.8,25.2,753.0,714.07,541.87
2018,8,11,14,30,616.0,228.0,3.8,25.0,716.0,668.48,509.29
2018,8,11,14,45,620.5,214.5,3.8,24.85,687.0,630.62,482.49
2018,8,11,15,0,625.0,201.0,3.8,24.7,658.0,591.04,453.78
2018,8,11,15,15,613.0,193.5,3.8,24.7,620.5,545.74,419.66
2018,8,11,15,30,601.0,186.0,3.8,24.7,583.0,500.44,384.81
2018,8,11,15,45,584.5,176.5,3.75,24.15,540.5,451.26,346.93
2018,8,11,16,0,568.0,167.0,3.7,23.6,498.0,402.63,308.47
2018,8,11,16,15,543.5,157.0,3.65,23.25,451.0,351.79,267.16
2018,8,11,16,30,519.0,147.0,3.6,22.9,404.0,303.04,226.7
2018,8,11,16,45,510.0,132.5,3.6,22.55,362.0,256.88,187.37
2018,8,11,17,0,501.0,118.0,3.6,22.2,320.0,211.53,148.38
2018,8,11,17,15,473.5,106.0,3.55,21.65,275.5,166.21,110.9
2018,8,11,17,30,446.0,94.0,3.5,21.1,231.0,123.96,78.15
2018,8,11,17,45,393.0,82.0,3.4,20.6,186.0,83.55,52.06
2018,8,11,18,0,340.0,70.0,3.3,20.1,141.0,51.67,39.26
2018,8,11,18,15,267.0,55.5,3.3,19.6,101.5,42.0,30.44
2018,8,11,18,30,194.0,41.0,3.3,19.1,62.0,31.81,20.58
2018,8,11,18,45,115.0,24.5,3.25,18.55,35.5,19.34,0.25
2018,8,11,19,0,36.0,8.0,3.2,18.0,9.0,7.86,0.0
2018,8,11,19,15,18.0,4.0,3.2,17.75,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,1.9,15.2,8.0,11.44,0.0
2018,8,12,5,45,80.5,24.0,1.9,15.55,31.5,43.56,9.03
2018,8,12,6,0,134.0,40.0,1.9,15.9,55.0,80.85,54.5
2018,8,12,6,15,193.0,59.5,1.8,16.3,93.5,126.82,94.12
2018,8,12,6,30,252.0,79.0,1.7,16.7,132.0,179.02,138.74
2018,8,12,6,45,301.5,96.5,1.6,17.1,177.0,231.22,183.26
2018,8,12,7,0,351.0,114.0,1.5,17.5,222.0,293.67,235.01
2018,8,12,7,15,392.0,128.0,1.45,18.1,269.5,347.86,278.77
2018,8,12,7,30,433.0,142.0,1.4,18.7,317.0,405.51,323.85
2018,8,12,7,45,467.0,152.5,1.35,19.25,364.5,458.27,363.79
2018,8,12,8,0,501.0,163.0,1.3,19.8,412.0,513.17,404.02
2018,8,12,8,15,529.0,171.5,1.3,20.35,458.5,563.55,439.92
2018,8,12,8,30,557.0,180.0,1.3,20.9,505.0,614.9,475.53
2018,8,12,8,45,581.0,185.5,1.3,21.45,548.5,660.54,506.17
2018,8,12,9,0,605.0,191.0,1.3,22.0,592.0,709.59,538.36
2018,8,12,9,15,635.5,190.5,1.4,22.45,635.0,754.38,568.44
2018,8,12,9,30,666.0,190.0,1.5,22.9,678.0,798.83,597.48
2018,8,12,9,45,705.0,180.0,1.6,23.35,719.0,840.04,623.49
2018,8,12,10,0,744.0,170.0,1.7,23.8,760.0,880.5,648.75
2018,8,12,10,15,754.0,171.5,1.8,24.1,788.5,901.39,661.4
2018,8,12,10,30,764.0,173.0,1.9,24.4,817.0,923.59,675.13
2018,8,12,10,45,772.0,174.0,2.0,24.7,839.5,940.74,685.58
2018,8,12,11,0,780.0,175.0,2.1,25.0,862.0,955.11,694.34
2018,8,12,11,15,785.5,175.5,2.25,25.15,877.5,963.64,700.33
2018,8,12,11,30,791.0,176.0,2.4,25.3,893.0,969.18,704.51
2018,8,12,11,45,795.0,175.0,2.5,25.45,900.5,968.68,704.38
2018,8,12,12,0,799.0,174.0,2.6,25.6,908.0,965.13,702.42
2018,8,12,12,15,802.0,172.5,2.7,25.55,909.0,957.07,698.16
2018,8,12,12,30,805.0,171.0,2.8,25.5,910.0,946.0,692.01
2018,8,12,12,45,809.5,166.0,2.9,25.45,904.0,929.82,682.55
2018,8,12,13,0,814.0,161.0,3.0,25.4,898.0,910.68,671.14
2018,8,12,13,15,812.0,159.0,3.1,25.25,883.5,885.83,656.14
2018,8,12,13,30,810.0,157.0,3.2,25.1,869.0,858.42,639.33
2018,8,12,13,45,780.5,167.0,3.3,24.95,838.5,817.54,613.14
2018,8,12,14,0,751.0,177.0,3.4,24.8,808.0,775.99,586.2
2018,8,12,14,15,693.5,195.5,3.45,24.55,762.5,721.46,548.39
2018,8,12,14,30,636.0,214.0,3.5,24.3,717.0,668.42,510.24
2018,8,12,14,45,636.5,202.5,3.55,24.05,686.5,628.9,482.51
2018,8,12,15,0,637.0,191.0,3.6,23.8,656.0,587.95,452.95
2018,8,12,15,15,630.0,181.5,3.6,23.8,619.0,543.15,419.14
2018,8,12,15,30,623.0,172.0,3.6,23.8,582.0,497.86,384.17
2018,8,12,15,45,606.5,163.5,3.65,23.15,539.5,448.54,346.2
2018,8,12,16,0,590.0,155.0,3.7,22.5,497.0,400.04,307.72
2018,8,12,16,15,576.5,143.5,3.7,22.05,453.0,350.94,267.38
2018,8,12,16,30,563.0,132.0,3.7,21.6,409.0,302.76,226.74
2018,8,12,16,45,557.5,117.5,3.7,21.2,366.5,255.09,185.52
2018,8,12,17,0,552.0,103.0,3.7,20.8,324.0,207.81,144.26
2018,8,12,17,15,523.0,92.5,3.65,20.3,278.0,160.89,105.05
2018,8,12,17,30,494.0,82.0,3.6,19.8,232.0,117.27,71.2
2018,8,12,17,45,452.5,71.5,3.55,19.25,188.5,76.46,45.22
2018,8,12,18,0,411.0,61.0,3.5,18.7,145.0,45.01,33.68
2018,8,12,18,15,329.5,49.5,3.45,18.25,104.5,37.28,26.51
2018,8,12,18,30,248.0,38.0,3.4,17.8,64.0,29.44,18.55
2018,8,12,18,45,148.0,23.5,3.35,17.35,37.0,18.6,0.0
2018,8,12,19,0,48.0,9.0,3.3,16.9,10.0,8.85,0.0
2018,8,12,19,15,24.0,4.5,3.2,16.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.55,14.05,5.0,0.0,0.0
2018,8,13,5,30,40.0,9.0,2.6,14.4,10.0,14.09,0.0
2018,8,13,5,45,82.0,21.0,2.7,14.75,28.5,39.99,4.42
2018,8,13,6,0,124.0,33.0,2.8,15.1,47.0,69.73,45.9
2018,8,13,6,15,117.5,46.5,2.8,15.5,65.0,88.93,65.21
2018,8,13,6,30,111.0,60.0,2.8,15.9,83.0,107.42,82.71
2018,8,13,6,45,56.0,77.5,2.8,16.3,89.0,101.76,79.73
2018,8,13,7,0,1.0,95.0,2.8,16.7,95.0,94.57,74.06
2018,8,13,7,15,1.5,111.0,2.8,17.1,111.5,110.7,87.3
2018,8,13,7,30,2.0,127.0,2.8,17.5,128.0,126.88,100.29
2018,8,13,7,45,2.5,140.0,2.8,17.9,141.0,139.99,110.54
2018,8,13,8,0,3.0,153.0,2.8,18.3,154.0,153.18,120.7
2018,8,13,8,15,6.0,170.0,2.8,18.65,173.0,172.3,135.6
2018,8,13,8,30,9.0,187.0,2.8,19.0,192.0,191.66,150.5
2018,8,13,8,45,10.5,202.0,2.8,19.35,208.5,208.01,162.81
2018,8,13,9,0,12.0,217.0,2.8,19.7,225.0,224.45,175.08
2018,8,13,9,15,22.0,249.0,2.8,20.0,264.5,265.59,206.75
2018,8,13,9,30,32.0,281.0,2.8,20.3,304.0,315.37,244.46
2018,8,13,9,45,80.0,319.5,2.8,20.6,381.5,399.35,308.7
2018,8,13,10,0,128.0,358.0,2.8,20.9,459.0,494.01,378.93
2018,8,13,10,15,244.5,356.5,2.85,21.1,558.5,611.6,466.76
2018,8,13,10,30,361.0,355.0,2.9,21.3,658.0,723.66,548.01
2018,8,13,10,45,517.0,294.5,2.95,21.5,741.5,821.76,619.59
2018,8,13,11,0,673.0,234.0,3.0,21.7,825.0,916.05,686.37
2018,8,13,11,15,705.5,221.0,3.05,21.75,850.0,936.08,698.77
2018,8,13,11,30,738.0,208.0,3.1,21.8,875.0,953.53,710.13
2018,8,13,11,45,755.0,201.0,3.15,21.85,888.5,959.2,713.72
2018,8,13,12,0,772.0,194.0,3.2,21.9,902.0,958.35,713.16
2018,8,13,12,15,782.0,187.5,3.25,21.9,904.5,952.11,709.3
2018,8,13,12,30,792.0,181.0,3.3,21.9,907.0,942.8,703.51
2018,8,13,12,45,810.0,168.0,3.35,21.85,905.0,931.27,696.47
2018,8,13,13,0,828.0,155.0,3.4,21.8,903.0,916.29,687.16
2018,8,13,13,15,825.5,153.5,3.5,21.75,888.0,891.13,671.27
2018,8,13,13,30,823.0,152.0,3.6,21.7,873.0,863.39,653.57
2018,8,13,13,45,793.0,162.5,3.65,21.6,842.5,822.24,626.26
2018,8,13,14,0,763.0,173.0,3.7,21.5,812.0,780.39,598.26
2018,8,13,14,15,743.5,174.0,3.75,21.3,778.5,737.23,568.95
2018,8,13,14,30,724.0,175.0,3.8,21.1,745.0,692.94,537.25
2018,8,13,14,45,708.5,172.5,3.85,20.95,709.0,647.68,504.24
2018,8,13,15,0,693.0,170.0,3.9,20.8,673.0,602.09,470.23
2018,8,13,15,15,679.0,164.0,3.9,20.8,633.5,553.96,433.26
2018,8,13,15,30,665.0,158.0,3.9,20.8,594.0,505.86,395.45
2018,8,13,15,45,659.5,147.5,3.9,20.3,554.0,457.95,357.6
2018,8,13,16,0,654.0,137.0,3.9,19.8,514.0,409.67,318.23
2018,8,13,16,15,628.5,130.0,3.9,19.45,466.0,356.8,274.07
2018,8,13,16,30,603.0,123.0,3.9,19.1,418.0,306.04,230.68
2018,8,13,16,45,597.0,110.5,3.85,18.75,375.0,257.86,188.23
2018,8,13,17,0,591.0,98.0,3.8,18.4,332.0,210.08,145.86
2018,8,13,17,15,553.5,89.5,3.8,18.0,284.0,161.48,105.13
2018,8,13,17,30,516.0,81.0,3.8,17.6,236.0,117.12,70.95
2018,8,13,17,45,453.5,72.0,3.75,17.2,189.0,75.6,45.42
2018,8,13,18,0,391.0,63.0,3.7,16.8,142.0,46.44,35.17
2018,8,13,18,15,305.0,50.5,3.65,16.45,101.0,38.21,27.47
2018,8,13,18,30,219.0,38.0,3.6,16.1,60.0,29.55,18.55
2018,8,13,18,45,129.0,23.0,3.5,15.75,34.0,18.26,0.0
2018,8,13,19,0,39.0,8.0,3.4,15.4,8.0,7.86,0.0
2018,8,13,19,15,19.5,4.0,3.35,15.25,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,5,15,7.5,3.0,2.9,14.65,3.0,0.0,0.0
2018,8,14,5,30,15.0,6.0,3.0,14.9,6.0,7.85,0.0
2018,8,14,5,45,56.5,23.0,3.1,15.2,28.0,37.59,0.16
2018,8,14,6,0,98.0,40.0,3.2,15.5,50.0,72.47,48.48
2018,8,14,6,15,93.0,55.5,3.25,15.8,69.5,88.97,65.65
2018,8,14,6,30,88.0,71.0,3.3,16.1,89.0,108.2,83.57
2018,8,14,6,45,52.5,88.5,3.35,16.45,100.0,112.8,88.87
2018,8,14,7,0,17.0,106.0,3.4,16.8,111.0,113.71,90.02
2018,8,14,7,15,21.5,123.0,3.4,17.15,130.5,133.64,106.5
2018,8,14,7,30,26.0,140.0,3.4,17.5,150.0,158.45,126.64
2018,8,14,7,45,22.0,130.0,3.4,17.85,139.5,145.31,115.41
2018,8,14,8,0,18.0,120.0,3.4,18.2,129.0,132.51,104.48
2018,8,14,8,15,12.5,145.0,3.35,18.45,151.5,151.14,119.02
2018,8,14,8,30,7.0,170.0,3.3,18.7,174.0,172.74,135.68
2018,8,14,8,45,23.0,211.5,3.3,19.0,226.5,227.51,179.14
2018,8,14,9,0,39.0,253.0,3.3,19.3,279.0,291.11,228.56
2018,8,14,9,15,100.5,286.5,3.3,19.55,358.5,379.02,297.33
2018,8,14,9,30,162.0,320.0,3.3,19.8,438.0,478.81,373.09
2018,8,14,9,45,307.0,302.5,3.3,20.05,540.0,601.5,466.77
2018,8,14,10,0,452.0,285.0,3.3,20.3,642.0,730.54,561.71
2018,8,14,10,15,447.5,293.5,3.35,20.5,658.0,743.11,568.62
2018,8,14,10,30,443.0,302.0,3.4,20.7,674.0,753.73,574.95
2018,8,14,10,45,286.0,361.0,3.4,20.9,603.5,660.37,502.58
2018,8,14,11,0,129.0,420.0,3.4,21.1,533.0,562.4,426.06
2018,8,14,11,15,280.5,374.5,3.45,21.2,626.0,669.67,508.82
2018,8,14,11,30,432.0,329.0,3.5,21.3,719.0,776.36,587.93
2018,8,14,11,45,610.5,255.0,3.5,21.35,811.0,873.03,659.46
2018,8,14,12,0,789.0,181.0,3.5,21.4,903.0,960.81,719.09
2018,8,14,12,15,792.0,179.5,3.55,21.45,904.0,952.71,713.04
2018,8,14,12,30,795.0,178.0,3.6,21.5,905.0,941.62,705.86
2018,8,14,12,45,800.0,173.0,3.65,21.5,899.0,925.93,695.77
2018,8,14,13,0,805.0,168.0,3.7,21.5,893.0,907.27,683.74
2018,8,14,13,15,803.5,165.5,3.75,21.5,878.5,882.43,667.48
2018,8,14,13,30,802.0,163.0,3.8,21.5,864.0,855.02,649.45
2018,8,14,13,45,801.0,158.5,3.85,21.45,843.0,823.6,628.67
2018,8,14,14,0,800.0,154.0,3.9,21.4,822.0,789.85,606.12
2018,8,14,14,15,793.0,151.0,3.9,21.25,793.5,750.8,579.65
2018,8,14,14,30,786.0,148.0,3.9,21.1,765.0,710.13,551.3
2018,8,14,14,45,778.5,143.0,3.95,20.95,730.5,665.76,519.01
2018,8,14,15,0,771.0,138.0,4.0,20.8,696.0,620.2,485.06
2018,8,14,15,15,756.0,135.0,4.0,20.8,655.5,571.2,447.19
2018,8,14,15,30,741.0,132.0,4.0,20.8,615.0,520.48,407.15
2018,8,14,15,45,724.5,127.0,3.95,20.35,571.0,468.66,365.81
2018,8,14,16,0,708.0,122.0,3.9,19.9,527.0,417.43,323.72
2018,8,14,16,15,685.5,116.0,3.9,19.55,479.5,363.81,278.61
2018,8,14,16,30,663.0,110.0,3.9,19.2,432.0,311.9,233.82
2018,8,14,16,45,632.5,103.0,3.9,18.9,382.5,258.87,187.7
2018,8,14,17,0,602.0,96.0,3.9,18.6,333.0,208.89,144.2
2018,8,14,17,15,558.0,89.0,3.85,18.2,283.5,160.07,103.64
2018,8,14,17,30,514.0,82.0,3.8,17.8,234.0,116.26,70.45
2018,8,14,17,45,453.0,72.0,3.75,17.4,186.5,74.17,44.81
2018,8,14,18,0,392.0,62.0,3.7,17.0,139.0,45.79,34.55
2018,8,14,18,15,306.0,49.0,3.6,16.65,98.5,37.13,26.45
2018,8,14,18,30,220.0,36.0,3.5,16.3,58.0,28.0,16.97
2018,8,14,18,45,129.5,22.0,3.4,16.0,33.0,17.51,0.0
2018,8,14,19,0,39.0,8.0,3.3,15.7,8.0,7.86,0.0
2018,8,14,19,15,19.5,4.0,3.25,15.55,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,15,5,15,9.0,3.0,2.5,15.0,3.0,0.0,0.0
2018,8,15,5,30,18.0,6.0,2.6,15.3,6.0,8.21,0.0
2018,8,15,5,45,70.5,20.5,2.7,15.65,27.0,36.95,0.0
2018,8,15,6,0,123.0,35.0,2.8,16.0,48.0,72.15,46.97
2018,8,15,6,15,129.0,49.5,2.85,16.35,69.5,95.94,70.21
2018,8,15,6,30,135.0,64.0,2.9,16.7,91.0,120.44,92.66
2018,8,15,6,45,79.0,86.0,2.95,17.05,103.0,124.78,98.35
2018,8,15,7,0,23.0,108.0,3.0,17.4,115.0,122.32,96.91
2018,8,15,7,15,47.0,133.0,2.95,17.75,150.5,161.81,129.57
2018,8,15,7,30,71.0,158.0,2.9,18.1,186.0,203.56,163.56
2018,8,15,7,45,96.0,182.5,2.9,18.5,226.0,247.5,198.77
2018,8,15,8,0,121.0,207.0,2.9,18.9,266.0,300.09,240.13
2018,8,15,8,15,145.5,229.0,2.85,19.2,307.5,345.33,275.04
2018,8,15,8,30,170.0,251.0,2.8,19.5,349.0,392.22,310.61
2018,8,15,8,45,199.0,268.5,2.75,19.85,392.5,439.05,345.58
2018,8,15,9,0,228.0,286.0,2.7,20.2,436.0,487.43,381.06
2018,8,15,9,15,331.0,271.5,2.7,20.45,504.0,572.74,445.65
2018,8,15,9,30,434.0,257.0,2.7,20.7,572.0,664.13,512.77
2018,8,15,9,45,630.0,189.5,2.7,21.0,672.0,781.52,599.15
2018,8,15,10,0,826.0,122.0,2.7,21.3,772.0,898.84,677.41
2018,8,15,10,15,776.5,153.5,2.8,21.5,782.5,901.61,677.44
2018,8,15,10,30,727.0,185.0,2.9,21.7,793.0,903.02,677.69
2018,8,15,10,45,795.5,153.0,2.95,21.85,835.0,939.27,701.34
2018,8,15,11,0,864.0,121.0,3.0,22.0,877.0,972.06,722.26
2018,8,15,11,15,869.0,121.5,3.1,22.1,892.5,980.73,727.7
2018,8,15,11,30,874.0,122.0,3.2,22.2,908.0,986.17,731.32
2018,8,15,11,45,878.5,120.0,3.25,22.25,916.0,985.28,730.62
2018,8,15,12,0,883.0,118.0,3.3,22.3,924.0,981.11,727.91
2018,8,15,12,15,882.0,119.0,3.35,22.3,923.5,971.43,721.81
2018,8,15,12,30,881.0,120.0,3.4,22.3,923.0,958.56,713.7
2018,8,15,12,45,878.0,120.0,3.5,22.3,914.5,939.71,701.97
2018,8,15,13,0,875.0,120.0,3.6,22.3,906.0,917.91,688.27
2018,8,15,13,15,872.0,118.5,3.6,22.25,890.5,891.77,671.15
2018,8,15,13,30,869.0,117.0,3.6,22.2,875.0,862.93,652.16
2018,8,15,13,45,866.0,114.5,3.65,22.1,853.0,830.52,631.01
2018,8,15,14,0,863.0,112.0,3.7,22.0,831.0,795.66,608.01
2018,8,15,14,15,856.5,110.5,3.7,21.9,802.5,756.85,581.78
2018,8,15,14,30,850.0,109.0,3.7,21.8,774.0,716.16,553.99
2018,8,15,14,45,842.0,106.0,3.7,21.65,739.0,671.33,522.37
2018,8,15,15,0,834.0,103.0,3.7,21.5,704.0,625.16,487.82
2018,8,15,15,15,820.5,100.5,3.7,21.5,663.0,575.13,449.2
2018,8,15,15,30,807.0,98.0,3.7,21.5,622.0,523.09,408.1
2018,8,15,15,45,791.5,95.0,3.7,21.15,578.0,470.75,366.11
2018,8,15,16,0,776.0,92.0,3.7,20.8,534.0,418.74,323.07
2018,8,15,16,15,754.5,88.0,3.65,20.5,486.0,364.12,276.71
2018,8,15,16,30,733.0,84.0,3.6,20.2,438.0,310.99,230.45
2018,8,15,16,45,703.0,80.0,3.6,19.9,388.0,257.32,183.37
2018,8,15,17,0,673.0,76.0,3.6,19.6,338.0,204.03,136.83
2018,8,15,17,15,631.0,71.0,3.5,19.2,288.0,153.41,94.58
2018,8,15,17,30,589.0,66.0,3.4,18.8,238.0,107.45,60.01
2018,8,15,17,45,527.5,59.0,3.35,18.4,190.0,63.82,34.82
2018,8,15,18,0,466.0,52.0,3.3,18.0,142.0,37.57,27.21
2018,8,15,18,15,373.0,42.5,3.2,17.65,100.5,32.19,22.03
2018,8,15,18,30,280.0,33.0,3.1,17.3,59.0,26.5,15.33
2018,8,15,18,45,167.0,20.5,3.05,16.95,33.5,16.32,0.0
2018,8,15,19,0,54.0,8.0,3.0,16.6,8.0,7.86,0.0
2018,8,15,19,15,27.0,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.5,1.95,14.1,4.5,0.0,0.0
2018,8,16,5,30,56.0,9.0,2.1,14.6,9.0,15.98,0.0
2018,8,16,5,45,168.5,22.5,2.2,15.05,36.5,58.72,0.0
2018,8,16,6,0,281.0,36.0,2.3,15.5,64.0,114.34,74.1
2018,8,16,6,15,314.5,47.5,2.35,15.9,96.5,151.98,110.98
2018,8,16,6,30,348.0,59.0,2.4,16.3,129.0,193.27,148.69
2018,8,16,6,45,363.5,77.0,2.45,16.75,168.5,238.22,188.88
2018,8,16,7,0,379.0,95.0,2.5,17.2,208.0,284.33,228.78
2018,8,16,7,15,524.0,88.0,2.5,17.6,277.0,371.9,300.94
2018,8,16,7,30,669.0,81.0,2.5,18.0,346.0,470.73,380.35
2018,8,16,7,45,701.0,85.5,2.5,18.4,397.0,527.06,424.29
2018,8,16,8,0,733.0,90.0,2.5,18.8,448.0,583.23,466.95
2018,8,16,8,15,757.0,93.0,2.45,19.2,496.5,634.95,504.73
2018,8,16,8,30,781.0,96.0,2.4,19.6,545.0,686.72,539.93
2018,8,16,8,45,800.0,98.0,2.4,20.0,590.5,733.24,570.68
2018,8,16,9,0,819.0,100.0,2.4,20.4,636.0,778.82,600.22
2018,8,16,9,15,831.5,103.0,2.35,20.75,676.5,814.15,621.88
2018,8,16,9,30,844.0,106.0,2.3,21.1,717.0,852.06,645.08
2018,8,16,9,45,852.5,108.0,2.25,21.45,751.5,883.21,663.31
2018,8,16,10,0,861.0,110.0,2.2,21.8,786.0,911.86,679.72
2018,8,16,10,15,868.5,111.5,2.2,22.15,815.0,936.35,693.73
2018,8,16,10,30,876.0,113.0,2.2,22.5,844.0,957.99,705.86
2018,8,16,10,45,882.0,113.5,2.2,22.8,866.5,974.12,714.56
2018,8,16,11,0,888.0,114.0,2.2,23.1,889.0,987.11,721.32
2018,8,16,11,15,891.5,115.0,2.3,23.3,904.0,994.95,726.24
2018,8,16,11,30,895.0,116.0,2.4,23.5,919.0,999.46,729.15
2018,8,16,11,45,897.0,116.0,2.45,23.75,926.5,998.12,727.74
2018,8,16,12,0,899.0,116.0,2.5,24.0,934.0,993.43,724.34
2018,8,16,12,15,898.5,115.5,2.6,24.05,933.0,982.49,718.05
2018,8,16,12,30,898.0,115.0,2.7,24.1,932.0,968.31,709.73
2018,8,16,12,45,895.0,115.5,2.8,24.15,923.5,949.64,698.48
2018,8,16,13,0,892.0,116.0,2.9,24.2,915.0,927.94,685.24
2018,8,16,13,15,889.0,115.0,2.95,24.15,899.5,901.85,668.91
2018,8,16,13,30,886.0,114.0,3.0,24.1,884.0,872.98,650.67
2018,8,16,13,45,881.0,112.5,3.05,24.0,861.0,839.32,629.2
2018,8,16,14,0,876.0,111.0,3.1,23.9,838.0,803.3,605.93
2018,8,16,14,15,869.0,109.0,3.15,23.7,808.5,763.08,579.72
2018,8,16,14,30,862.0,107.0,3.2,23.5,779.0,720.99,551.87
2018,8,16,14,45,825.5,116.5,3.2,23.3,735.5,668.26,514.64
2018,8,16,15,0,789.0,126.0,3.2,23.1,692.0,616.48,476.12
2018,8,16,15,15,790.0,116.5,3.2,23.1,655.0,569.64,440.62
2018,8,16,15,30,791.0,107.0,3.2,23.1,618.0,521.2,402.83
2018,8,16,15,45,787.5,99.5,3.25,22.55,577.0,471.05,363.39
2018,8,16,16,0,784.0,92.0,3.3,22.0,536.0,420.08,321.8
2018,8,16,16,15,762.5,88.0,3.25,21.65,487.5,365.01,275.41
2018,8,16,16,30,741.0,84.0,3.2,21.3,439.0,311.43,229.08
2018,8,16,16,45,711.0,79.5,3.2,20.95,388.5,256.88,181.58
2018,8,16,17,0,681.0,75.0,3.2,20.6,338.0,202.73,134.62
2018,8,16,17,15,638.0,69.5,3.15,20.1,287.0,151.14,91.99
2018,8,16,17,30,595.0,64.0,3.1,19.6,236.0,104.33,57.26
2018,8,16,17,45,532.5,57.5,3.05,19.15,188.0,60.92,33.0
2018,8,16,18,0,470.0,51.0,3.0,18.7,140.0,36.94,26.54
2018,8,16,18,15,374.0,41.5,2.9,18.25,98.5,31.52,21.33
2018,8,16,18,30,278.0,32.0,2.8,17.8,57.0,25.79,14.29
2018,8,16,18,45,165.5,19.5,2.7,17.4,32.0,19.17,0.0
2018,8,16,19,0,53.0,7.0,2.6,17.0,7.0,6.88,0.0
2018,8,16,19,15,26.5,3.5,2.6,16.8,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,17,5,15,24.0,4.0,1.7,14.35,4.0,0.0,0.0
2018,8,17,5,30,48.0,8.0,1.8,14.8,8.0,13.92,0.0
2018,8,17,5,45,134.0,20.5,1.9,15.25,31.5,49.85,0.0
2018,8,17,6,0,220.0,33.0,2.0,15.7,55.0,96.57,61.69
2018,8,17,6,15,225.5,41.5,1.9,16.2,75.5,118.91,86.16
2018,8,17,6,30,231.0,50.0,1.8,16.7,96.0,142.2,108.65
2018,8,17,6,45,115.5,64.5,1.75,17.15,87.5,119.21,93.27
2018,8,17,7,0,0.0,79.0,1.7,17.6,79.0,77.51,59.53
2018,8,17,7,15,0.0,95.5,1.65,18.15,95.5,93.93,73.04
2018,8,17,7,30,0.0,112.0,1.6,18.7,112.0,110.34,86.18
2018,8,17,7,45,1.0,127.0,1.55,19.2,127.5,125.79,98.32
2018,8,17,8,0,2.0,142.0,1.5,19.7,143.0,141.34,110.32
2018,8,17,8,15,17.0,177.0,1.5,20.25,186.5,187.37,146.75
2018,8,17,8,30,32.0,212.0,1.5,20.8,230.0,241.26,188.43
2018,8,17,8,45,139.5,238.0,1.5,21.35,327.5,359.8,281.08
2018,8,17,9,0,247.0,264.0,1.5,21.9,425.0,486.79,375.84
2018,8,17,9,15,493.5,206.5,1.5,22.4,554.0,646.76,494.64
2018,8,17,9,30,740.0,149.0,1.5,22.9,683.0,815.93,610.59
2018,8,17,9,45,814.5,123.0,1.55,23.45,738.0,870.03,642.8
2018,8,17,10,0,889.0,97.0,1.6,24.0,793.0,922.57,674.65
2018,8,17,10,15,897.5,98.0,1.65,24.4,823.0,948.04,689.04
2018,8,17,10,30,906.0,99.0,1.7,24.8,853.0,970.59,701.85
2018,8,17,10,45,913.5,98.0,1.75,25.2,876.0,986.96,710.76
2018,8,17,11,0,921.0,97.0,1.8,25.6,899.0,1000.13,717.78
2018,8,17,11,15,924.5,97.5,1.85,25.85,914.0,1007.66,721.79
2018,8,17,11,30,928.0,98.0,1.9,26.1,929.0,1011.75,723.8
2018,8,17,11,45,931.0,98.0,1.95,26.4,937.5,1011.35,722.99
2018,8,17,12,0,934.0,98.0,2.0,26.7,946.0,1007.46,720.14
2018,8,17,12,15,934.5,98.0,2.1,26.8,946.0,997.69,714.86
2018,8,17,12,30,935.0,98.0,2.2,26.9,946.0,984.51,707.49
2018,8,17,12,45,934.5,98.0,2.25,27.0,939.0,967.05,696.9
2018,8,17,13,0,934.0,98.0,2.3,27.1,932.0,946.33,684.28
2018,8,17,13,15,931.5,97.0,2.4,27.05,916.5,919.69,668.66
2018,8,17,13,30,929.0,96.0,2.5,27.0,901.0,890.09,651.0
2018,8,17,13,45,909.5,103.0,2.55,26.95,873.5,851.68,626.92
2018,8,17,14,0,890.0,110.0,2.6,26.9,846.0,811.6,601.51
2018,8,17,14,15,827.0,134.0,2.65,26.75,798.5,754.97,564.66
2018,8,17,14,30,764.0,158.0,2.7,26.6,751.0,699.33,526.75
2018,8,17,14,45,744.5,156.0,2.7,26.45,711.5,649.86,491.82
2018,8,17,15,0,725.0,154.0,2.7,26.3,672.0,600.62,456.18
2018,8,17,15,15,720.0,144.5,2.7,26.3,633.5,552.81,420.67
2018,8,17,15,30,715.0,135.0,2.7,26.3,595.0,504.14,383.52
2018,8,17,15,45,706.0,126.5,2.7,25.7,552.5,453.82,344.85
2018,8,17,16,0,697.0,118.0,2.7,25.1,510.0,403.4,304.75
2018,8,17,16,15,682.0,110.0,2.7,24.65,464.5,351.32,261.93
2018,8,17,16,30,667.0,102.0,2.7,24.2,419.0,300.17,218.68
2018,8,17,16,45,650.5,92.5,2.65,23.75,372.0,248.41,174.2
2018,8,17,17,0,634.0,83.0,2.6,23.3,325.0,198.16,130.94
2018,8,17,17,15,599.5,75.0,2.5,22.6,276.5,148.3,90.27
2018,8,17,17,30,565.0,67.0,2.4,21.9,228.0,102.32,56.52
2018,8,17,17,45,503.0,59.0,2.3,21.25,180.5,59.48,33.01
2018,8,17,18,0,441.0,51.0,2.2,20.6,133.0,37.2,26.51
2018,8,17,18,15,351.5,40.5,2.15,19.95,93.0,30.83,20.52
2018,8,17,18,30,262.0,30.0,2.1,19.3,53.0,24.04,12.3
2018,8,17,18,45,157.0,19.0,2.0,18.7,30.0,18.68,0.0
2018,8,17,19,0,52.0,8.0,1.9,18.1,7.0,0.0,0.0
2018,8,17,19,15,26.0,4.0,1.9,17.85,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,18,5,15,23.5,4.0,1.7,14.2,4.0,0.0,0.0
2018,8,18,5,30,47.0,8.0,1.7,14.7,8.0,13.74,0.0
2018,8,18,5,45,150.5,22.5,1.75,15.25,34.5,54.63,0.0
2018,8,18,6,0,254.0,37.0,1.8,15.8,61.0,109.21,69.35
2018,8,18,6,15,347.5,49.0,1.75,16.35,104.0,162.74,117.98
2018,8,18,6,30,441.0,61.0,1.7,16.9,147.0,227.87,173.88
2018,8,18,6,45,508.5,68.5,1.65,17.45,196.5,287.6,225.56
2018,8,18,7,0,576.0,76.0,1.6,18.0,246.0,353.7,281.1
2018,8,18,7,15,623.5,82.0,1.55,18.65,298.5,414.22,330.47
2018,8,18,7,30,671.0,88.0,1.5,19.3,351.0,478.38,380.72
2018,8,18,7,45,708.5,91.5,1.45,19.9,403.5,537.03,424.97
2018,8,18,8,0,746.0,95.0,1.4,20.5,456.0,597.58,468.9
2018,8,18,8,15,771.0,98.0,1.4,21.1,505.5,648.67,504.75
2018,8,18,8,30,796.0,101.0,1.4,21.7,555.0,701.74,539.57
2018,8,18,8,45,816.0,103.5,1.35,22.3,602.0,750.17,569.39
2018,8,18,9,0,836.0,106.0,1.3,22.9,649.0,797.65,597.81
2018,8,18,9,15,843.0,111.0,1.35,23.45,688.5,835.79,620.65
2018,8,18,9,30,850.0,116.0,1.4,24.0,728.0,871.61,641.78
2018,8,18,9,45,846.5,125.5,1.4,24.55,760.5,900.5,657.55
2018,8,18,10,0,843.0,135.0,1.4,25.1,793.0,926.18,671.19
2018,8,18,10,15,850.5,137.0,1.45,25.5,822.0,950.81,685.2
2018,8,18,10,30,858.0,139.0,1.5,25.9,851.0,972.56,697.4
2018,8,18,10,45,863.5,140.5,1.6,26.35,873.5,982.84,703.0
2018,8,18,11,0,869.0,142.0,1.7,26.8,896.0,995.98,710.6
2018,8,18,11,15,872.0,143.0,1.8,27.0,911.0,1002.98,715.07
2018,8,18,11,30,875.0,144.0,1.9,27.2,926.0,1006.7,717.63
2018,8,18,11,45,875.0,146.0,1.95,27.4,933.0,1005.22,716.43
2018,8,18,12,0,875.0,148.0,2.0,27.6,940.0,1000.45,713.32
2018,8,18,12,15,875.0,147.5,2.1,27.6,939.5,989.92,707.84
2018,8,18,12,30,875.0,147.0,2.2,27.6,939.0,976.21,700.42
2018,8,18,12,45,856.5,155.0,2.3,27.6,924.0,955.2,688.32
2018,8,18,13,0,838.0,163.0,2.4,27.6,909.0,927.05,671.58
2018,8,18,13,15,769.0,192.0,2.5,27.45,867.5,873.14,638.18
2018,8,18,13,30,700.0,221.0,2.6,27.3,826.0,821.75,605.91
2018,8,18,13,45,697.0,216.0,2.65,27.15,804.5,790.3,585.87
2018,8,18,14,0,694.0,211.0,2.7,27.0,783.0,756.96,564.02
2018,8,18,14,15,675.0,210.0,2.75,26.75,749.5,713.79,534.88
2018,8,18,14,30,656.0,209.0,2.8,26.5,716.0,670.22,504.92
2018,8,18,14,45,657.5,197.5,2.85,26.2,685.5,630.14,477.3
2018,8,18,15,0,659.0,186.0,2.9,25.9,655.0,588.48,447.75
2018,8,18,15,15,634.0,182.0,2.9,25.9,611.5,537.26,409.45
2018,8,18,15,30,609.0,178.0,2.9,25.9,568.0,487.23,371.23
2018,8,18,15,45,589.0,170.0,2.9,25.25,524.0,437.29,333.12
2018,8,18,16,0,569.0,162.0,2.9,24.6,480.0,388.15,294.5
2018,8,18,16,15,549.5,150.5,2.85,24.1,434.5,337.82,253.72
2018,8,18,16,30,530.0,139.0,2.8,23.6,389.0,289.09,213.29
2018,8,18,16,45,517.0,125.0,2.8,23.15,345.5,241.6,173.07
2018,8,18,17,0,504.0,111.0,2.8,22.7,302.0,195.36,133.81
2018,8,18,17,15,461.5,99.0,2.7,22.05,253.5,148.01,96.09
2018,8,18,17,30,419.0,87.0,2.6,21.4,205.0,105.46,65.2
2018,8,18,17,45,369.5,74.0,2.55,20.75,162.0,66.78,42.57
2018,8,18,18,0,320.0,61.0,2.5,20.1,119.0,45.58,33.74
2018,8,18,18,15,241.0,46.0,2.45,19.5,81.5,35.2,24.17
2018,8,18,18,30,162.0,31.0,2.4,18.9,44.0,24.27,11.76
2018,8,18,18,45,91.5,17.5,2.35,18.3,24.0,17.2,0.0
2018,8,18,19,0,21.0,4.0,2.3,17.7,4.0,0.0,0.0
2018,8,18,19,15,10.5,2.0,2.3,17.4,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,19,5,15,3.0,1.5,2.1,13.85,1.5,0.0,0.0
2018,8,19,5,30,6.0,3.0,2.2,14.3,3.0,3.69,0.0
2018,8,19,5,45,6.0,10.5,2.3,14.75,11.0,11.26,0.0
2018,8,19,6,0,6.0,18.0,2.4,15.2,19.0,18.89,8.5
2018,8,19,6,15,3.0,32.0,2.35,15.65,32.5,31.76,20.54
2018,8,19,6,30,0.0,46.0,2.3,16.1,46.0,44.67,31.89
2018,8,19,6,45,0.0,58.0,2.25,16.5,58.0,56.45,42.06
2018,8,19,7,0,0.0,70.0,2.2,16.9,70.0,68.24,52.02
2018,8,19,7,15,0.0,77.0,2.15,17.35,77.0,74.91,57.47
2018,8,19,7,30,0.0,84.0,2.1,17.8,84.0,81.65,62.85
2018,8,19,7,45,0.0,100.0,2.05,18.25,100.0,97.55,75.66
2018,8,19,8,0,0.0,116.0,2.0,18.7,116.0,113.46,88.25
2018,8,19,8,15,0.5,132.5,2.0,19.15,133.0,130.24,101.37
2018,8,19,8,30,1.0,149.0,2.0,19.6,150.0,147.05,114.34
