Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,15,623.0,67.5,1.7,17.85,265.5,390.55,313.0
2018,8,29,7,30,641.0,77.0,1.7,18.2,311.0,442.25,355.3
2018,8,29,7,45,669.5,84.5,1.7,18.6,361.0,498.29,399.24
2018,8,29,8,0,698.0,92.0,1.7,19.0,411.0,555.5,442.45
2018,8,29,8,15,753.0,88.0,1.75,19.35,467.5,616.58,488.08
2018,8,29,8,30,808.0,84.0,1.8,19.7,524.0,682.15,534.11
2018,8,29,8,45,825.0,86.5,1.8,20.1,569.5,728.41,564.16
2018,8,29,9,0,842.0,89.0,1.8,20.5,615.0,769.03,589.85
2018,8,29,9,15,843.0,96.5,1.85,20.8,652.5,804.79,612.51
2018,8,29,9,30,844.0,104.0,1.9,21.1,690.0,837.8,633.12
2018,8,29,9,45,839.0,112.0,1.95,21.45,720.0,868.41,651.87
2018,8,29,10,0,834.0,120.0,2.0,21.8,750.0,890.8,665.03
2018,8,29,10,15,856.0,115.5,2.1,22.0,783.5,915.57,680.76
2018,8,29,10,30,878.0,111.0,2.2,22.2,817.0,943.45,698.54
2018,8,29,10,45,902.0,103.5,2.25,22.45,846.0,967.35,713.0
2018,8,29,11,0,926.0,96.0,2.3,22.7,875.0,988.38,725.65
2018,8,29,11,15,930.0,96.5,2.4,22.8,890.0,995.67,730.4
2018,8,29,11,30,934.0,97.0,2.5,22.9,905.0,999.45,733.1
2018,8,29,11,45,851.5,140.0,2.55,23.0,881.0,961.45,708.11
2018,8,29,12,0,769.0,183.0,2.6,23.1,857.0,925.75,684.88
2018,8,29,12,15,610.5,265.5,2.65,23.15,800.0,855.07,636.41
2018,8,29,12,30,452.0,348.0,2.7,23.2,743.0,780.13,581.0
2018,8,29,12,45,539.0,300.5,2.75,23.2,767.0,799.5,598.07
2018,8,29,13,0,626.0,253.0,2.8,23.2,791.0,814.92,611.55
2018,8,29,13,15,765.5,179.5,2.8,23.15,824.5,840.26,630.99
2018,8,29,13,30,905.0,106.0,2.8,23.1,858.0,855.87,642.12
2018,8,29,13,45,899.5,105.5,2.85,23.05,834.5,821.27,619.42
2018,8,29,14,0,894.0,105.0,2.9,23.0,811.0,784.27,595.25
2018,8,29,14,15,885.0,104.0,2.85,22.8,779.5,742.03,566.97
2018,8,29,14,30,876.0,103.0,2.8,22.6,748.0,698.03,537.05
2018,8,29,14,45,863.5,101.0,2.8,22.45,709.5,649.31,501.41
2018,8,29,15,0,851.0,99.0,2.8,22.3,671.0,599.6,464.12
2018,8,29,15,15,836.0,96.5,2.8,22.3,628.5,546.14,422.77
2018,8,29,15,30,821.0,94.0,2.8,22.3,586.0,493.29,380.65
2018,8,29,15,45,799.0,91.5,2.7,21.8,538.5,437.43,335.49
2018,8,29,16,0,777.0,89.0,2.6,21.3,491.0,382.63,289.81
2018,8,29,16,15,748.0,86.0,2.55,21.0,440.5,326.39,241.79
2018,8,29,16,30,719.0,83.0,2.5,20.7,390.0,270.33,193.16
2018,8,29,16,45,678.0,78.5,2.45,20.35,338.0,214.88,145.41
2018,8,29,17,0,637.0,74.0,2.4,20.0,286.0,163.7,102.5
2018,8,29,17,15,580.0,68.0,2.3,19.6,235.0,114.04,65.0
2018,8,29,17,30,523.0,62.0,2.2,19.2,184.0,70.97,39.18
2018,8,29,17,45,437.0,53.0,2.1,18.8,137.5,39.22,28.46
2018,8,29,18,0,351.0,44.0,2.0,18.4,91.0,34.51,23.74
2018,8,29,18,15,226.5,31.0,1.9,18.0,56.0,24.27,11.94
2018,8,29,18,30,102.0,18.0,1.8,17.6,21.0,17.69,0.0
2018,8,29,18,45,51.0,9.0,1.75,17.25,10.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.45,16.2,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.5,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.5,1.45,16.85,8.5,8.19,0.92
2018,8,30,6,30,0.0,13.0,1.4,17.2,13.0,12.53,4.79
2018,8,30,6,45,0.0,18.5,1.4,17.5,18.5,17.84,9.39
2018,8,30,7,0,0.0,24.0,1.4,17.8,24.0,23.15,13.96
2018,8,30,7,15,0.0,32.0,1.3,18.0,32.0,30.89,20.5
2018,8,30,7,30,0.0,40.0,1.2,18.2,40.0,38.62,26.96
2018,8,30,7,45,0.0,43.5,1.15,18.35,43.5,42.01,29.7
2018,8,30,8,0,0.0,47.0,1.1,18.5,47.0,45.41,32.4
2018,8,30,8,15,0.0,60.0,1.05,18.8,60.0,58.0,42.65
2018,8,30,8,30,0.0,73.0,1.0,19.1,73.0,70.6,52.78
2018,8,30,8,45,2.0,104.0,0.95,19.35,105.0,102.47,78.47
2018,8,30,9,0,4.0,135.0,0.9,19.6,137.0,135.04,104.21
2018,8,30,9,15,2.0,115.0,0.9,19.85,116.0,113.43,86.48
2018,8,30,9,30,0.0,95.0,0.9,20.1,95.0,91.99,69.04
2018,8,30,9,45,1.0,94.0,0.95,20.4,95.0,91.91,68.84
2018,8,30,10,0,2.0,93.0,1.0,20.7,95.0,91.87,68.65
2018,8,30,10,15,27.0,188.0,1.1,20.95,210.0,214.18,165.2
2018,8,30,10,30,52.0,283.0,1.2,21.2,325.0,336.51,257.45
2018,8,30,10,45,65.0,324.0,1.3,21.4,377.5,391.71,297.42
2018,8,30,11,0,78.0,365.0,1.4,21.6,430.0,446.79,337.05
2018,8,30,11,15,76.5,373.5,1.5,21.8,438.5,453.36,341.13
2018,8,30,11,30,75.0,382.0,1.6,22.0,447.0,459.54,345.29
2018,8,30,11,45,52.0,359.0,1.7,22.15,404.0,412.14,310.25
2018,8,30,12,0,29.0,336.0,1.8,22.3,361.0,365.16,275.33
2018,8,30,12,15,40.5,354.0,1.9,22.4,389.0,392.86,296.34
2018,8,30,12,30,52.0,372.0,2.0,22.5,417.0,419.89,316.38
2018,8,30,12,45,48.0,360.5,2.05,22.65,402.0,402.27,303.31
2018,8,30,13,0,44.0,349.0,2.1,22.8,387.0,384.77,290.53
2018,8,30,13,15,84.0,349.5,2.2,22.8,420.0,416.83,315.91
2018,8,30,13,30,124.0,350.0,2.3,22.8,453.0,449.86,341.51
2018,8,30,13,45,393.0,271.5,2.35,22.8,583.0,584.73,446.95
2018,8,30,14,0,662.0,193.0,2.4,22.8,713.0,695.39,530.71
2018,8,30,14,15,753.5,153.5,2.5,22.7,723.0,694.69,531.72
2018,8,30,14,30,845.0,114.0,2.6,22.6,733.0,685.39,526.88
2018,8,30,14,45,832.5,112.0,2.7,22.5,695.5,637.46,491.93
2018,8,30,15,0,820.0,110.0,2.8,22.4,658.0,588.64,455.55
2018,8,30,15,15,803.5,107.0,2.8,22.4,615.0,536.08,414.82
2018,8,30,15,30,787.0,104.0,2.8,22.4,572.0,483.55,372.97
2018,8,30,15,45,752.5,104.0,3.0,21.95,522.0,426.34,327.35
2018,8,30,16,0,718.0,104.0,3.2,21.5,472.0,369.54,280.66
2018,8,30,16,15,695.5,98.0,3.3,21.1,424.5,315.58,234.64
2018,8,30,16,30,673.0,92.0,3.4,20.7,377.0,263.39,189.14
2018,8,30,16,45,629.0,87.0,3.5,20.35,325.5,209.51,142.95
2018,8,30,17,0,585.0,82.0,3.6,20.0,274.0,160.31,102.03
2018,8,30,17,15,525.5,74.5,3.6,19.45,224.0,112.26,66.15
2018,8,30,17,30,466.0,67.0,3.6,18.9,174.0,71.19,41.77
2018,8,30,17,45,379.0,56.0,3.65,18.4,128.5,41.71,30.6
2018,8,30,18,0,292.0,45.0,3.7,17.9,83.0,34.52,23.67
2018,8,30,18,15,190.0,30.5,3.6,17.55,51.0,23.98,10.67
2018,8,30,18,30,88.0,16.0,3.5,17.2,19.0,15.73,0.0
2018,8,30,18,45,44.0,8.0,3.45,16.85,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,4.5,2.2,15.15,4.5,4.42,0.0
2018,8,31,6,0,0.0,9.0,2.3,15.5,9.0,8.68,0.0
2018,8,31,6,15,0.0,19.0,2.3,15.9,19.0,18.33,9.03
2018,8,31,6,30,0.0,29.0,2.3,16.3,29.0,27.99,17.67
2018,8,31,6,45,0.0,39.5,2.25,16.7,39.5,38.15,26.5
2018,8,31,7,0,0.0,50.0,2.2,17.1,50.0,48.3,35.19
2018,8,31,7,15,0.0,58.0,2.1,17.55,58.0,56.05,41.69
2018,8,31,7,30,0.0,66.0,2.0,18.0,66.0,63.79,48.03
2018,8,31,7,45,1.5,93.5,1.9,18.45,94.0,92.11,71.3
2018,8,31,8,0,3.0,121.0,1.8,18.9,122.0,120.89,94.49
2018,8,31,8,15,20.5,160.5,1.7,19.5,171.5,173.19,136.49
2018,8,31,8,30,38.0,200.0,1.6,20.1,221.0,233.79,183.88
2018,8,31,8,45,90.5,237.0,1.5,20.7,292.0,314.05,246.09
2018,8,31,9,0,143.0,274.0,1.4,21.3,363.0,406.1,314.81
2018,8,31,9,15,269.0,271.0,1.3,21.9,451.5,517.95,397.7
2018,8,31,9,30,395.0,268.0,1.2,22.5,540.0,628.32,475.8
2018,8,31,9,45,581.0,208.0,1.1,23.1,631.5,747.71,558.66
2018,8,31,10,0,767.0,148.0,1.0,23.7,723.0,858.68,628.47
2018,8,31,10,15,825.0,127.0,1.05,24.15,767.0,902.65,654.05
2018,8,31,10,30,883.0,106.0,1.1,24.6,811.0,939.95,675.97
2018,8,31,10,45,889.5,106.0,1.1,25.05,833.0,955.3,683.18
2018,8,31,11,0,896.0,106.0,1.1,25.5,855.0,967.44,688.71
2018,8,31,11,15,900.0,106.0,1.35,25.7,869.0,973.87,695.6
2018,8,31,11,30,904.0,106.0,1.6,25.9,883.0,976.89,700.13
2018,8,31,11,45,906.0,106.0,1.8,26.1,889.5,974.57,700.44
2018,8,31,12,0,908.0,106.0,2.0,26.3,896.0,968.8,698.5
2018,8,31,12,15,910.0,104.5,2.2,26.3,895.5,958.05,693.81
2018,8,31,12,30,912.0,103.0,2.4,26.3,895.0,943.91,686.82
2018,8,31,12,45,914.5,100.0,2.65,26.3,887.0,925.32,677.2
2018,8,31,13,0,917.0,97.0,2.9,26.3,879.0,903.42,665.15
2018,8,31,13,15,914.5,96.0,3.05,26.2,862.5,876.07,648.79
2018,8,31,13,30,912.0,95.0,3.2,26.1,846.0,845.81,630.28
2018,8,31,13,45,876.5,108.5,3.4,25.95,813.0,801.28,602.1
2018,8,31,14,0,841.0,122.0,3.6,25.8,780.0,756.14,572.99
2018,8,31,14,15,773.5,144.0,3.75,25.5,730.5,697.45,533.18
2018,8,31,14,30,706.0,166.0,3.9,25.2,681.0,639.95,491.37
2018,8,31,14,45,697.5,159.0,4.0,24.95,645.5,595.02,458.79
2018,8,31,15,0,689.0,152.0,4.1,24.7,610.0,549.25,424.62
2018,8,31,15,15,677.5,145.0,4.1,24.7,570.5,501.26,387.25
2018,8,31,15,30,666.0,138.0,4.1,24.7,531.0,453.12,348.82
2018,8,31,15,45,656.0,128.0,4.25,23.9,488.5,402.88,308.9
2018,8,31,16,0,646.0,118.0,4.4,23.1,446.0,352.79,267.71
2018,8,31,16,15,632.5,107.0,4.35,22.6,400.5,300.98,223.5
2018,8,31,16,30,619.0,96.0,4.3,22.1,355.0,250.09,179.21
2018,8,31,16,45,615.0,83.0,4.3,21.6,311.5,200.5,135.49
2018,8,31,17,0,611.0,70.0,4.3,21.1,268.0,151.16,93.04
2018,8,31,17,15,550.0,64.0,4.2,20.45,218.0,102.99,57.56
2018,8,31,17,30,489.0,58.0,4.1,19.8,168.0,61.87,34.21
2018,8,31,17,45,413.5,48.0,4.0,19.2,124.0,35.24,24.86
2018,8,31,18,0,338.0,38.0,3.9,18.6,80.0,29.3,19.06
2018,8,31,18,15,236.5,27.5,3.8,18.15,50.0,22.46,8.18
2018,8,31,18,30,135.0,17.0,3.7,17.7,20.0,16.71,0.0
2018,8,31,18,45,67.5,8.5,3.6,17.25,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,1,5,45,68.0,11.5,1.9,15.3,15.5,22.14,0.0
2018,9,1,6,0,136.0,23.0,1.9,15.7,31.0,60.23,5.38
2018,9,1,6,15,235.5,38.5,1.9,16.1,69.0,116.69,79.88
2018,9,1,6,30,335.0,54.0,1.9,16.5,107.0,178.72,133.9
2018,9,1,6,45,394.5,67.0,1.85,16.95,152.5,233.62,182.12
2018,9,1,7,0,454.0,80.0,1.8,17.4,198.0,294.61,234.43
2018,9,1,7,15,501.5,90.0,1.65,17.9,247.0,354.23,284.05
2018,9,1,7,30,549.0,100.0,1.5,18.4,296.0,416.24,333.64
2018,9,1,7,45,578.5,110.0,1.35,18.95,345.0,471.22,375.7
2018,9,1,8,0,608.0,120.0,1.2,19.5,394.0,527.6,416.93
2018,9,1,8,15,635.5,127.0,1.2,20.05,442.0,580.45,454.88
2018,9,1,8,30,663.0,134.0,1.2,20.6,490.0,633.84,492.02
2018,9,1,8,45,674.5,142.5,1.15,21.15,532.0,677.06,520.19
2018,9,1,9,0,686.0,151.0,1.1,21.7,574.0,719.02,546.58
2018,9,1,9,15,712.5,152.0,1.2,22.1,617.5,763.58,575.55
2018,9,1,9,30,739.0,153.0,1.3,22.5,661.0,807.29,603.56
2018,9,1,9,45,756.0,154.5,1.4,22.9,697.5,842.09,625.34
2018,9,1,10,0,773.0,156.0,1.5,23.3,734.0,871.4,643.45
2018,9,1,10,15,783.0,158.0,1.65,23.55,762.5,896.3,659.64
2018,9,1,10,30,793.0,160.0,1.8,23.8,791.0,918.57,674.14
2018,9,1,10,45,801.0,160.5,1.9,24.05,813.0,934.57,684.04
2018,9,1,11,0,809.0,161.0,2.0,24.3,835.0,947.61,692.15
2018,9,1,11,15,814.5,161.5,2.2,24.4,850.0,955.2,698.28
2018,9,1,11,30,820.0,162.0,2.4,24.5,865.0,959.62,702.41
2018,9,1,11,45,824.0,162.0,2.55,24.65,872.5,958.88,702.61
2018,9,1,12,0,828.0,162.0,2.7,24.8,880.0,954.91,700.78
2018,9,1,12,15,823.5,164.5,2.8,24.8,877.5,942.39,693.38
2018,9,1,12,30,819.0,167.0,2.9,24.8,875.0,926.86,684.1
2018,9,1,12,45,809.0,170.5,3.0,24.8,863.5,904.53,670.29
2018,9,1,13,0,799.0,174.0,3.1,24.8,852.0,879.65,654.75
2018,9,1,13,15,796.5,170.0,3.2,24.75,834.5,851.29,636.89
2018,9,1,13,30,794.0,166.0,3.3,24.7,817.0,820.43,617.2
2018,9,1,13,45,780.5,166.0,3.35,24.6,790.0,782.52,592.3
2018,9,1,14,0,767.0,166.0,3.4,24.5,763.0,743.59,566.26
2018,9,1,14,15,713.5,178.5,3.45,24.3,716.5,686.45,525.27
2018,9,1,14,30,660.0,191.0,3.5,24.1,670.0,631.31,485.03
2018,9,1,14,45,639.5,187.0,3.5,23.95,631.0,583.57,449.86
2018,9,1,15,0,619.0,183.0,3.5,23.8,592.0,536.19,414.15
2018,9,1,15,15,605.0,174.5,3.5,23.8,552.5,488.63,377.35
2018,9,1,15,30,591.0,166.0,3.5,23.8,513.0,441.34,339.89
2018,9,1,15,45,577.5,154.5,3.55,23.15,470.0,391.93,300.72
2018,9,1,16,0,564.0,143.0,3.6,22.5,427.0,343.19,260.87
2018,9,1,16,15,546.5,130.5,3.6,22.0,382.0,292.63,218.43
2018,9,1,16,30,529.0,118.0,3.6,21.5,337.0,244.06,176.86
2018,9,1,16,45,515.5,104.0,3.55,21.0,293.5,196.63,135.98
2018,9,1,17,0,502.0,90.0,3.5,20.5,250.0,150.77,97.41
2018,9,1,17,15,455.5,79.0,3.45,19.85,204.0,105.56,63.87
2018,9,1,17,30,409.0,68.0,3.4,19.2,158.0,65.84,40.28
2018,9,1,17,45,334.5,55.0,3.4,18.6,115.5,41.23,30.05
2018,9,1,18,0,260.0,42.0,3.4,18.0,73.0,32.35,21.54
2018,9,1,18,15,166.5,27.5,3.35,17.6,44.0,21.71,5.79
2018,9,1,18,30,73.0,13.0,3.3,17.2,15.0,12.78,0.0
2018,9,1,18,45,36.5,6.5,3.3,16.75,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,5,45,52.0,10.5,1.25,14.55,13.5,18.55,0.0
2018,9,2,6,0,104.0,21.0,1.2,14.9,27.0,50.64,0.0
2018,9,2,6,15,196.5,38.0,1.1,15.35,63.5,105.61,71.96
2018,9,2,6,30,289.0,55.0,1.0,15.8,100.0,164.79,123.44
2018,9,2,6,45,280.5,71.5,0.9,16.25,129.0,195.42,152.32
2018,9,2,7,0,272.0,88.0,0.8,16.7,158.0,218.98,174.12
2018,9,2,7,15,267.0,109.5,0.75,17.2,191.0,254.14,203.77
2018,9,2,7,30,262.0,131.0,0.7,17.7,224.0,288.21,231.12
2018,9,2,7,45,297.5,148.0,0.65,18.25,269.0,339.57,271.12
2018,9,2,8,0,333.0,165.0,0.6,18.8,314.0,393.6,311.72
2018,9,2,8,15,431.5,164.0,0.65,19.35,380.0,480.21,376.82
2018,9,2,8,30,530.0,163.0,0.7,19.9,446.0,566.54,439.53
2018,9,2,8,45,627.0,148.5,0.7,20.5,512.5,647.14,495.86
2018,9,2,9,0,724.0,134.0,0.7,21.1,579.0,729.24,550.41
2018,9,2,9,15,738.0,138.5,0.75,21.65,618.5,768.54,574.05
2018,9,2,9,30,752.0,143.0,0.8,22.2,658.0,806.2,596.82
2018,9,2,9,45,759.5,149.0,0.85,22.75,692.0,837.97,615.49
2018,9,2,10,0,767.0,155.0,0.9,23.3,726.0,863.8,630.23
2018,9,2,10,15,776.5,157.0,0.95,23.7,754.5,888.07,644.36
2018,9,2,10,30,786.0,159.0,1.0,24.1,783.0,909.71,656.81
2018,9,2,10,45,793.0,161.0,1.1,24.5,805.0,926.21,666.87
2018,9,2,11,0,800.0,163.0,1.2,24.9,827.0,939.74,675.15
2018,9,2,11,15,805.5,164.0,1.3,25.15,842.0,947.74,680.42
2018,9,2,11,30,811.0,165.0,1.4,25.4,857.0,952.6,683.83
2018,9,2,11,45,813.5,165.0,1.55,25.65,863.5,950.38,683.54
2018,9,2,12,0,816.0,165.0,1.7,25.9,870.0,944.99,681.28
2018,9,2,12,15,815.0,165.0,1.85,25.95,868.0,933.2,675.42
2018,9,2,12,30,814.0,165.0,2.0,26.0,866.0,918.36,667.56
2018,9,2,12,45,809.0,165.5,2.15,26.05,856.0,897.5,655.69
2018,9,2,13,0,804.0,166.0,2.3,26.1,846.0,873.94,641.92
2018,9,2,13,15,799.5,164.5,2.4,26.0,829.0,846.23,625.19
2018,9,2,13,30,795.0,163.0,2.5,25.9,812.0,816.1,606.68
2018,9,2,13,45,775.5,165.5,2.65,25.8,783.0,775.92,581.38
2018,9,2,14,0,756.0,168.0,2.8,25.7,754.0,735.14,554.81
2018,9,2,14,15,719.5,175.0,2.85,25.4,714.0,685.11,519.89
2018,9,2,14,30,683.0,182.0,2.9,25.1,674.0,635.85,484.8
2018,9,2,14,45,671.0,175.5,3.0,24.85,638.0,590.04,451.99
2018,9,2,15,0,659.0,169.0,3.1,24.6,602.0,543.78,417.87
2018,9,2,15,15,621.5,168.0,3.1,24.6,554.5,489.09,375.76
2018,9,2,15,30,584.0,167.0,3.1,24.6,507.0,436.9,334.72
2018,9,2,15,45,567.0,155.5,3.2,23.8,463.0,385.74,294.73
2018,9,2,16,0,550.0,144.0,3.3,23.0,419.0,336.3,254.76
2018,9,2,16,15,522.0,133.0,3.3,22.4,371.5,285.07,212.26
2018,9,2,16,30,494.0,122.0,3.3,21.8,324.0,236.47,171.31
2018,9,2,16,45,478.5,108.0,3.3,21.25,281.5,190.58,132.12
2018,9,2,17,0,463.0,94.0,3.3,20.7,239.0,146.3,95.29
2018,9,2,17,15,416.0,82.0,3.25,20.0,194.0,102.71,63.31
2018,9,2,17,30,369.0,70.0,3.2,19.3,149.0,64.5,40.78
2018,9,2,17,45,295.0,55.5,3.15,18.6,107.5,41.8,30.48
2018,9,2,18,0,221.0,41.0,3.1,17.9,66.0,31.67,20.79
2018,9,2,18,15,132.0,25.0,3.0,17.5,38.0,19.7,2.19
2018,9,2,18,30,43.0,9.0,2.9,17.1,10.0,8.85,0.0
2018,9,2,18,45,21.5,4.5,2.85,16.7,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,45,31.0,7.5,1.75,14.05,9.0,12.24,0.0
2018,9,3,6,0,62.0,15.0,1.8,14.4,18.0,31.33,0.0
2018,9,3,6,15,65.0,22.0,1.8,14.85,28.5,45.02,28.04
2018,9,3,6,30,68.0,29.0,1.8,15.3,39.0,56.57,40.04
2018,9,3,6,45,34.0,39.0,1.8,15.75,44.0,54.51,39.95
2018,9,3,7,0,0.0,49.0,1.8,16.2,49.0,47.34,34.48
2018,9,3,7,15,0.0,65.5,1.8,16.7,65.5,63.52,48.12
2018,9,3,7,30,0.0,82.0,1.8,17.2,82.0,79.99,61.73
2018,9,3,7,45,1.5,108.5,1.75,17.7,109.0,107.71,84.4
2018,9,3,8,0,3.0,135.0,1.7,18.2,136.0,135.63,106.77
2018,9,3,8,15,16.5,167.5,1.7,18.65,176.0,178.05,140.74
2018,9,3,8,30,30.0,200.0,1.7,19.1,216.0,228.41,180.25
2018,9,3,8,45,58.5,233.0,1.7,19.6,267.5,285.83,224.8
2018,9,3,9,0,87.0,266.0,1.7,20.1,319.0,345.12,269.72
2018,9,3,9,15,153.5,286.5,1.7,20.5,388.0,431.6,335.2
2018,9,3,9,30,220.0,307.0,1.7,20.9,457.0,513.3,395.23
2018,9,3,9,45,298.5,304.5,1.7,21.3,519.5,592.01,452.07
2018,9,3,10,0,377.0,302.0,1.7,21.7,582.0,664.58,503.29
2018,9,3,10,15,477.5,275.5,1.8,22.05,644.0,742.12,558.45
2018,9,3,10,30,578.0,249.0,1.9,22.4,706.0,812.64,607.89
2018,9,3,10,45,621.0,237.0,1.95,22.75,740.0,848.22,631.24
2018,9,3,11,0,664.0,225.0,2.0,23.1,774.0,879.48,651.59
2018,9,3,11,15,713.5,205.0,2.05,23.3,804.0,906.16,668.45
2018,9,3,11,30,763.0,185.0,2.1,23.5,834.0,926.21,680.98
2018,9,3,11,45,780.0,178.5,2.2,23.7,846.0,931.04,684.16
2018,9,3,12,0,797.0,172.0,2.3,23.9,858.0,932.65,685.48
2018,9,3,12,15,799.0,170.0,2.35,23.95,856.5,921.69,678.57
2018,9,3,12,30,801.0,168.0,2.4,24.0,855.0,907.68,669.84
2018,9,3,12,45,803.0,164.5,2.5,24.1,847.0,889.15,658.46
2018,9,3,13,0,805.0,161.0,2.6,24.2,839.0,867.69,645.12
2018,9,3,13,15,800.5,159.5,2.7,24.05,822.0,839.92,628.06
2018,9,3,13,30,796.0,158.0,2.8,23.9,805.0,809.72,609.21
2018,9,3,13,45,789.0,155.5,2.9,23.8,780.5,774.3,586.43
2018,9,3,14,0,782.0,153.0,3.0,23.7,756.0,736.96,562.03
2018,9,3,14,15,772.0,150.0,3.05,23.4,724.5,695.26,533.22
2018,9,3,14,30,762.0,147.0,3.1,23.1,693.0,652.25,502.62
2018,9,3,14,45,749.0,143.0,3.2,22.8,656.0,604.63,468.03
2018,9,3,15,0,736.0,139.0,3.3,22.5,619.0,556.79,432.24
2018,9,3,15,15,707.0,138.0,3.3,22.5,574.0,503.09,390.22
2018,9,3,15,30,678.0,137.0,3.3,22.5,529.0,450.86,348.35
2018,9,3,15,45,639.0,134.0,3.3,21.6,478.5,394.32,303.4
2018,9,3,16,0,600.0,131.0,3.3,20.7,428.0,340.97,259.78
2018,9,3,16,15,530.0,129.0,3.25,20.25,370.5,281.93,211.09
2018,9,3,16,30,460.0,127.0,3.2,19.8,313.0,230.28,168.44
2018,9,3,16,45,404.5,114.5,3.15,19.3,261.5,179.66,126.92
2018,9,3,17,0,349.0,102.0,3.1,18.8,210.0,135.22,91.78
2018,9,3,17,15,334.5,85.5,3.0,18.35,173.0,97.11,62.54
2018,9,3,17,30,320.0,69.0,2.9,17.9,136.0,60.8,39.61
2018,9,3,17,45,269.0,54.5,2.8,17.4,100.0,41.16,30.02
2018,9,3,18,0,218.0,40.0,2.7,16.9,64.0,31.0,20.1
2018,9,3,18,15,129.5,24.5,2.6,16.6,36.5,19.41,0.0
2018,9,3,18,30,41.0,9.0,2.5,16.3,9.0,8.85,0.0
2018,9,3,18,45,20.5,4.5,2.45,16.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,4,5,45,33.0,7.0,2.1,14.6,8.5,12.03,0.0
2018,9,4,6,0,66.0,14.0,2.2,15.0,17.0,33.33,0.0
2018,9,4,6,15,121.5,23.5,2.2,15.45,38.5,67.06,43.18
2018,9,4,6,30,177.0,33.0,2.2,15.9,60.0,101.7,74.64
2018,9,4,6,45,125.5,34.0,2.25,16.35,57.0,91.87,69.91
2018,9,4,7,0,74.0,35.0,2.3,16.8,54.0,71.83,54.83
2018,9,4,7,15,37.0,40.0,2.2,17.25,49.5,59.73,45.09
2018,9,4,7,30,0.0,45.0,2.1,17.7,45.0,43.46,31.06
2018,9,4,7,45,0.0,52.0,2.05,18.15,52.0,50.24,36.61
2018,9,4,8,0,0.0,59.0,2.0,18.6,59.0,57.02,42.06
2018,9,4,8,15,0.0,86.5,2.0,19.05,86.5,83.73,63.84
2018,9,4,8,30,0.0,114.0,2.0,19.5,114.0,111.21,85.84
2018,9,4,8,45,0.5,137.0,1.95,19.95,137.5,134.63,104.23
2018,9,4,9,0,1.0,160.0,1.9,20.4,161.0,158.13,122.4
2018,9,4,9,15,5.0,180.5,1.9,20.85,184.0,181.98,140.75
2018,9,4,9,30,9.0,201.0,1.9,21.3,207.0,206.05,159.04
2018,9,4,9,45,18.5,241.0,1.9,21.7,254.5,255.12,196.52
2018,9,4,10,0,28.0,281.0,1.9,22.1,302.0,313.16,239.93
2018,9,4,10,15,57.5,315.5,1.95,22.45,360.5,376.39,287.23
2018,9,4,10,30,87.0,350.0,2.0,22.8,419.0,440.27,334.01
2018,9,4,10,45,234.0,336.0,2.0,23.1,527.5,579.69,438.0
2018,9,4,11,0,381.0,322.0,2.0,23.4,636.0,711.22,531.89
2018,9,4,11,15,545.0,262.5,2.05,23.6,720.0,803.15,597.99
2018,9,4,11,30,709.0,203.0,2.1,23.8,804.0,896.54,661.79
2018,9,4,11,45,799.5,161.0,2.15,24.0,843.5,929.59,682.34
2018,9,4,12,0,890.0,119.0,2.2,24.2,883.0,957.56,700.11
2018,9,4,12,15,890.0,119.0,2.25,24.25,881.5,946.3,692.85
2018,9,4,12,30,890.0,119.0,2.3,24.3,880.0,931.74,683.9
2018,9,4,12,45,887.5,118.5,2.4,24.35,870.0,911.23,671.55
2018,9,4,13,0,885.0,118.0,2.5,24.4,860.0,887.67,657.16
2018,9,4,13,15,880.5,117.0,2.55,24.3,842.5,859.01,639.26
2018,9,4,13,30,876.0,116.0,2.6,24.2,825.0,827.66,619.45
2018,9,4,13,45,855.5,121.0,2.7,24.1,795.5,787.31,593.6
2018,9,4,14,0,835.0,126.0,2.8,24.0,766.0,746.97,567.43
2018,9,4,14,15,811.5,129.0,2.9,23.75,730.0,699.83,535.96
2018,9,4,14,30,788.0,132.0,3.0,23.5,694.0,652.26,502.02
2018,9,4,14,45,763.0,133.0,3.05,23.25,653.0,601.73,464.89
2018,9,4,15,0,738.0,134.0,3.1,23.0,612.0,550.58,426.35
2018,9,4,15,15,735.0,125.0,3.1,23.0,574.0,502.73,388.93
2018,9,4,15,30,732.0,116.0,3.1,23.0,536.0,453.83,349.55
2018,9,4,15,45,699.0,113.5,3.15,22.3,487.0,397.66,304.44
2018,9,4,16,0,666.0,111.0,3.2,21.6,438.0,343.93,259.99
2018,9,4,16,15,641.0,103.0,3.15,21.1,390.0,290.29,214.23
2018,9,4,16,30,616.0,95.0,3.1,20.6,342.0,238.82,169.62
2018,9,4,16,45,588.5,86.0,3.1,20.1,295.0,188.35,126.2
2018,9,4,17,0,561.0,77.0,3.1,19.6,248.0,140.79,86.92
2018,9,4,17,15,494.5,69.0,3.0,19.0,198.5,94.16,54.15
2018,9,4,17,30,428.0,61.0,2.9,18.4,149.0,55.38,34.21
2018,9,4,17,45,340.5,49.0,2.8,17.75,106.0,36.91,26.24
2018,9,4,18,0,253.0,37.0,2.7,17.1,63.0,28.67,17.87
2018,9,4,18,15,151.5,23.0,2.6,16.8,36.0,18.26,0.0
2018,9,4,18,30,50.0,9.0,2.5,16.5,9.0,8.85,0.0
2018,9,4,18,45,25.0,4.5,2.45,16.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,45,48.0,9.0,2.1,13.95,11.5,16.29,0.0
2018,9,5,6,0,96.0,18.0,2.2,14.3,23.0,44.33,0.0
2018,9,5,6,15,157.0,29.5,2.25,14.75,48.0,84.53,55.19
2018,9,5,6,30,218.0,41.0,2.3,15.2,73.0,124.79,92.62
2018,9,5,6,45,161.5,42.0,2.35,15.6,71.0,115.3,89.0
2018,9,5,7,0,105.0,43.0,2.4,16.0,69.0,94.32,73.7
2018,9,5,7,15,52.5,48.5,2.4,16.4,61.5,76.33,59.27
2018,9,5,7,30,0.0,54.0,2.4,16.8,54.0,52.17,38.51
2018,9,5,7,45,0.0,62.0,2.4,17.25,62.0,59.92,44.86
2018,9,5,8,0,0.0,70.0,2.4,17.7,70.0,67.67,51.09
2018,9,5,8,15,0.0,82.5,2.45,18.1,82.5,79.79,60.84
2018,9,5,8,30,0.0,95.0,2.5,18.5,95.0,92.12,70.65
2018,9,5,8,45,0.0,108.5,2.5,18.9,108.5,105.51,81.2
2018,9,5,9,0,0.0,122.0,2.5,19.3,122.0,118.92,91.64
2018,9,5,9,15,1.0,142.5,2.55,19.6,143.0,140.18,108.35
2018,9,5,9,30,2.0,163.0,2.6,19.9,164.0,161.54,124.95
2018,9,5,9,45,4.0,180.5,2.65,20.25,183.0,180.79,139.74
2018,9,5,10,0,6.0,198.0,2.7,20.6,202.0,200.11,154.46
2018,9,5,10,15,9.0,221.5,2.8,20.8,228.0,226.48,174.68
2018,9,5,10,30,12.0,245.0,2.9,21.0,254.0,252.9,194.76
2018,9,5,10,45,15.5,264.5,2.95,21.25,277.0,275.73,211.9
2018,9,5,11,0,19.0,284.0,3.0,21.5,300.0,298.52,228.9
2018,9,5,11,15,25.0,304.0,3.1,21.6,325.0,331.69,253.89
2018,9,5,11,30,31.0,324.0,3.2,21.7,350.0,357.23,272.98
2018,9,5,11,45,47.5,351.5,3.3,21.8,392.0,400.09,305.31
2018,9,5,12,0,64.0,379.0,3.4,21.9,434.0,442.33,336.81
2018,9,5,12,15,79.0,388.5,3.45,21.85,456.0,463.72,353.0
2018,9,5,12,30,94.0,398.0,3.5,21.8,478.0,484.27,368.62
2018,9,5,12,45,98.5,392.5,3.6,21.75,475.5,479.22,365.33
2018,9,5,13,0,103.0,387.0,3.7,21.7,473.0,473.66,361.8
2018,9,5,13,15,159.0,373.0,3.75,21.55,502.5,506.17,388.09
2018,9,5,13,30,215.0,359.0,3.8,21.4,532.0,530.4,407.96
2018,9,5,13,45,362.5,304.0,3.85,21.25,585.0,583.62,451.65
2018,9,5,14,0,510.0,249.0,3.9,21.1,638.0,625.64,486.11
2018,9,5,14,15,657.0,186.5,3.95,20.8,666.0,646.06,504.52
2018,9,5,14,30,804.0,124.0,4.0,20.5,694.0,652.29,511.8
2018,9,5,14,45,806.0,116.0,4.0,20.25,661.0,608.85,478.85
2018,9,5,15,0,808.0,108.0,4.0,20.0,628.0,563.37,443.66
2018,9,5,15,15,790.5,105.0,4.0,20.0,585.0,510.78,401.45
2018,9,5,15,30,773.0,102.0,4.0,20.0,542.0,458.37,358.28
2018,9,5,15,45,751.0,98.5,4.0,19.25,495.5,404.08,313.41
2018,9,5,16,0,729.0,95.0,4.0,18.5,449.0,349.08,266.63
2018,9,5,16,15,688.5,92.0,3.95,18.1,397.0,292.04,217.14
2018,9,5,16,30,648.0,89.0,3.9,17.7,345.0,238.77,170.42
2018,9,5,16,45,611.0,81.5,3.85,17.3,295.5,186.14,124.79
2018,9,5,17,0,574.0,74.0,3.8,16.9,246.0,137.47,84.61
2018,9,5,17,15,510.5,66.5,3.7,16.45,197.0,91.0,51.95
2018,9,5,17,30,447.0,59.0,3.6,16.0,148.0,52.05,32.72
2018,9,5,17,45,355.5,48.0,3.55,15.55,105.5,37.1,26.58
2018,9,5,18,0,264.0,37.0,3.5,15.1,63.0,28.84,17.8
2018,9,5,18,15,156.0,23.0,3.35,14.85,36.0,18.4,0.0
2018,9,5,18,30,48.0,9.0,3.2,14.6,9.0,8.85,0.0
2018,9,5,18,45,24.0,4.5,3.1,14.4,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,5,45,27.0,6.0,2.2,12.95,7.0,5.9,0.0
2018,9,6,6,0,54.0,12.0,2.3,13.3,14.0,27.86,0.0
2018,9,6,6,15,94.0,18.5,2.3,13.7,29.0,53.06,32.5
2018,9,6,6,30,134.0,25.0,2.3,14.1,44.0,77.51,55.92
2018,9,6,6,45,89.0,29.5,2.3,14.5,44.5,67.64,50.46
2018,9,6,7,0,44.0,34.0,2.3,14.9,45.0,54.53,40.66
2018,9,6,7,15,22.0,41.0,2.35,15.35,46.5,50.57,37.58
2018,9,6,7,30,0.0,48.0,2.4,15.8,48.0,46.36,33.78
2018,9,6,7,45,0.0,57.5,2.4,16.25,57.5,55.56,41.39
2018,9,6,8,0,0.0,67.0,2.4,16.7,67.0,64.77,48.88
2018,9,6,8,15,11.0,97.0,2.45,17.15,103.0,101.61,79.46
2018,9,6,8,30,22.0,127.0,2.5,17.6,139.0,143.96,113.98
2018,9,6,8,45,47.0,179.5,2.5,18.05,207.0,218.86,174.27
2018,9,6,9,0,72.0,232.0,2.5,18.5,275.0,296.03,234.64
2018,9,6,9,15,66.0,244.0,2.55,18.9,285.5,305.31,240.51
2018,9,6,9,30,60.0,256.0,2.6,19.3,296.0,314.04,246.14
2018,9,6,9,45,83.5,275.5,2.7,19.7,334.5,355.84,278.13
2018,9,6,10,0,107.0,295.0,2.8,20.1,373.0,407.2,316.71
2018,9,6,10,15,309.5,281.0,2.8,20.45,520.0,584.84,453.55
2018,9,6,10,30,512.0,267.0,2.8,20.8,667.0,768.31,587.03
2018,9,6,10,45,678.5,202.0,2.8,21.15,747.5,861.52,652.55
2018,9,6,11,0,845.0,137.0,2.8,21.5,828.0,948.07,708.94
2018,9,6,11,15,874.5,125.5,2.8,21.75,851.0,959.78,714.75
2018,9,6,11,30,904.0,114.0,2.8,22.0,874.0,974.06,723.05
2018,9,6,11,45,905.5,114.0,2.8,22.25,880.0,970.72,719.73
2018,9,6,12,0,907.0,114.0,2.8,22.5,886.0,963.93,714.43
2018,9,6,12,15,911.0,111.0,2.8,22.7,885.0,952.88,706.6
2018,9,6,12,30,915.0,108.0,2.8,22.9,884.0,938.38,696.64
2018,9,6,12,45,922.0,103.0,2.8,23.1,877.0,921.04,684.9
2018,9,6,13,0,929.0,98.0,2.8,23.3,870.0,900.17,670.9
2018,9,6,13,15,925.5,96.5,2.8,23.35,852.0,870.65,651.5
2018,9,6,13,30,922.0,95.0,2.8,23.4,834.0,838.25,630.15
2018,9,6,13,45,916.0,94.0,2.8,23.45,809.0,801.68,605.85
2018,9,6,14,0,910.0,93.0,2.8,23.5,784.0,762.71,579.74
2018,9,6,14,15,901.0,91.5,2.8,23.45,751.5,718.95,550.24
2018,9,6,14,30,892.0,90.0,2.8,23.4,719.0,673.41,518.2
2018,9,6,14,45,866.5,93.0,2.8,23.3,676.5,620.69,478.94
2018,9,6,15,0,841.0,96.0,2.8,23.2,634.0,567.32,438.26
2018,9,6,15,15,839.5,89.0,2.8,23.2,594.5,517.52,399.14
2018,9,6,15,30,838.0,82.0,2.8,23.2,555.0,467.84,358.74
2018,9,6,15,45,818.5,79.5,2.85,22.8,508.0,410.69,311.99
2018,9,6,16,0,799.0,77.0,2.9,22.4,461.0,355.93,265.58
2018,9,6,16,15,762.0,75.0,2.9,22.0,408.5,297.47,215.43
2018,9,6,16,30,725.0,73.0,2.9,21.6,356.0,242.32,167.49
2018,9,6,16,45,685.5,67.5,2.85,21.25,304.0,187.06,120.23
2018,9,6,17,0,646.0,62.0,2.8,20.9,252.0,133.52,76.92
2018,9,6,17,15,594.5,55.0,2.7,20.2,203.0,84.4,43.2
2018,9,6,17,30,543.0,48.0,2.6,19.5,154.0,41.24,23.82
2018,9,6,17,45,444.0,40.5,2.5,18.8,109.5,30.28,20.3
2018,9,6,18,0,345.0,33.0,2.4,18.1,65.0,26.56,15.27
2018,9,6,18,15,208.0,21.0,2.4,17.65,37.0,17.86,0.0
2018,9,6,18,30,71.0,9.0,2.4,17.2,9.0,8.85,0.0
2018,9,6,18,45,35.5,4.5,2.45,16.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,5,45,85.0,10.5,1.45,13.95,14.0,10.32,0.0
2018,9,7,6,0,170.0,21.0,1.4,14.3,28.0,55.47,0.0
2018,9,7,6,15,298.5,31.5,1.35,14.85,65.5,124.28,79.11
2018,9,7,6,30,427.0,42.0,1.3,15.4,103.0,193.25,142.27
2018,9,7,6,45,307.0,57.0,1.25,16.0,110.0,187.3,145.06
2018,9,7,7,0,187.0,72.0,1.2,16.6,117.0,163.1,129.38
2018,9,7,7,15,112.0,99.0,1.15,17.2,128.0,161.62,129.35
2018,9,7,7,30,37.0,126.0,1.1,17.8,139.0,151.45,120.53
2018,9,7,7,45,105.5,150.5,1.05,18.4,195.0,224.55,180.03
2018,9,7,8,0,174.0,175.0,1.0,19.0,251.0,297.99,237.99
2018,9,7,8,15,294.0,178.0,1.0,19.6,324.0,394.32,312.89
2018,9,7,8,30,414.0,181.0,1.0,20.2,397.0,501.53,393.0
2018,9,7,8,45,543.0,160.5,1.05,20.85,470.5,589.9,457.66
2018,9,7,9,0,672.0,140.0,1.1,21.5,544.0,690.42,528.68
2018,9,7,9,15,774.0,116.0,1.15,22.05,612.0,764.55,576.73
2018,9,7,9,30,876.0,92.0,1.2,22.6,680.0,840.0,624.62
2018,9,7,9,45,887.5,93.5,1.25,23.2,716.0,873.07,643.46
2018,9,7,10,0,899.0,95.0,1.3,23.8,752.0,903.56,660.94
2018,9,7,10,15,907.0,96.0,1.4,24.15,781.0,927.55,675.53
2018,9,7,10,30,915.0,97.0,1.5,24.5,810.0,948.46,688.21
2018,9,7,10,45,921.0,98.0,1.6,24.85,832.0,964.28,697.71
2018,9,7,11,0,927.0,99.0,1.7,25.2,854.0,976.71,705.17
2018,9,7,11,15,930.5,99.0,1.8,25.4,868.0,982.24,708.77
2018,9,7,11,30,934.0,99.0,1.9,25.6,882.0,984.23,710.27
2018,9,7,11,45,936.0,99.0,2.05,25.8,888.0,981.23,709.3
2018,9,7,12,0,938.0,99.0,2.2,26.0,894.0,974.66,706.08
2018,9,7,12,15,938.5,98.0,2.3,26.1,892.0,962.11,698.81
2018,9,7,12,30,939.0,97.0,2.4,26.2,890.0,946.09,689.36
2018,9,7,12,45,940.0,95.0,2.55,26.25,881.0,926.05,677.87
2018,9,7,13,0,941.0,93.0,2.7,26.3,872.0,902.65,664.06
2018,9,7,13,15,937.0,92.5,2.8,26.25,854.0,873.37,646.1
2018,9,7,13,30,933.0,92.0,2.9,26.2,836.0,841.18,626.05
2018,9,7,13,45,926.5,91.0,3.0,26.15,810.5,803.82,602.25
2018,9,7,14,0,920.0,90.0,3.1,26.1,785.0,764.06,576.51
2018,9,7,14,15,881.0,100.0,3.15,25.9,742.5,710.55,540.84
2018,9,7,14,30,842.0,110.0,3.2,25.7,700.0,657.69,503.13
2018,9,7,14,45,816.0,111.5,3.3,25.55,657.5,604.88,464.35
2018,9,7,15,0,790.0,113.0,3.4,25.4,615.0,552.43,424.74
2018,9,7,15,15,775.0,108.5,3.4,25.4,572.5,500.5,384.06
2018,9,7,15,30,760.0,104.0,3.4,25.4,530.0,448.56,342.23
2018,9,7,15,45,716.5,104.5,3.4,24.9,478.0,388.33,293.75
2018,9,7,16,0,673.0,105.0,3.4,24.4,426.0,333.04,248.0
2018,9,7,16,15,643.5,97.0,3.35,23.95,376.0,277.86,201.28
2018,9,7,16,30,614.0,89.0,3.3,23.5,326.0,225.38,156.3
2018,9,7,16,45,606.0,77.0,3.25,23.05,282.0,176.09,113.62
2018,9,7,17,0,598.0,65.0,3.2,22.6,238.0,127.5,73.65
2018,9,7,17,15,540.0,57.5,3.1,21.85,190.0,80.47,42.2
2018,9,7,17,30,482.0,50.0,3.0,21.1,142.0,40.2,29.06
2018,9,7,17,45,400.5,40.0,2.85,20.35,100.0,30.12,19.94
2018,9,7,18,0,319.0,30.0,2.7,19.6,58.0,23.87,12.5
2018,9,7,18,15,196.0,19.5,2.7,19.1,33.0,19.17,0.0
2018,9,7,18,30,73.0,9.0,2.7,18.6,8.0,0.0,0.0
2018,9,7,18,45,36.5,4.5,2.7,18.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,17.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,5,45,98.5,10.0,2.8,14.55,14.0,0.0,0.0
2018,9,8,6,0,197.0,20.0,2.9,14.9,28.0,59.75,0.0
2018,9,8,6,15,333.5,29.0,2.85,15.35,66.0,130.58,81.23
2018,9,8,6,30,470.0,38.0,2.8,15.8,104.0,201.97,148.28
2018,9,8,6,45,546.0,44.5,2.8,16.25,152.5,262.99,203.36
2018,9,8,7,0,622.0,51.0,2.8,16.7,201.0,329.67,262.12
2018,9,8,7,15,670.5,56.0,2.75,17.25,252.5,390.74,314.86
2018,9,8,7,30,719.0,61.0,2.7,17.8,304.0,455.43,368.48
2018,9,8,7,45,751.0,64.5,2.65,18.35,355.0,512.19,413.93
2018,9,8,8,0,783.0,68.0,2.6,18.9,406.0,570.19,458.57
2018,9,8,8,15,806.5,71.0,2.55,19.55,455.5,622.87,497.36
2018,9,8,8,30,830.0,74.0,2.5,20.2,505.0,671.37,530.26
2018,9,8,8,45,847.0,76.5,2.5,20.85,550.5,717.75,560.67
2018,9,8,9,0,864.0,79.0,2.5,21.5,596.0,762.83,589.51
2018,9,8,9,15,875.5,82.5,2.5,22.05,637.0,803.01,614.6
