Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,7,15,25.0,30.5,0.8,14.25,33.5,39.75,27.58
2018,10,18,7,30,0.0,42.0,0.7,14.7,42.0,40.57,28.82
2018,10,18,7,45,0.0,50.5,0.65,15.2,50.5,48.79,35.92
2018,10,18,8,0,0.0,59.0,0.6,15.7,59.0,57.02,42.85
2018,10,18,8,15,1.5,82.0,0.55,16.15,82.5,81.13,62.95
2018,10,18,8,30,3.0,105.0,0.5,16.6,106.0,105.64,82.98
2018,10,18,8,45,35.5,145.5,0.4,17.1,161.5,174.97,139.5
2018,10,18,9,0,68.0,186.0,0.3,17.6,217.0,242.66,192.51
2018,10,18,9,15,255.0,181.0,0.35,18.2,312.5,384.81,304.51
2018,10,18,9,30,442.0,176.0,0.4,18.8,408.0,529.93,412.42
2018,10,18,9,45,664.5,128.0,0.4,19.35,501.0,656.6,503.29
2018,10,18,10,0,887.0,80.0,0.4,19.9,594.0,777.81,582.5
2018,10,18,10,15,896.0,81.0,0.45,20.45,619.5,798.54,593.15
2018,10,18,10,30,905.0,82.0,0.5,21.0,645.0,816.2,603.31
2018,10,18,10,45,911.0,82.5,0.55,21.6,663.0,827.67,609.38
2018,10,18,11,0,917.0,83.0,0.6,22.2,681.0,835.79,613.44
2018,10,18,11,15,920.0,83.5,0.6,22.65,691.5,838.04,613.3
2018,10,18,11,30,923.0,84.0,0.6,23.1,702.0,836.8,611.12
2018,10,18,11,45,924.0,84.0,0.6,23.55,704.5,829.91,605.46
2018,10,18,12,0,925.0,84.0,0.6,24.0,707.0,819.56,597.78
2018,10,18,12,15,923.0,84.0,0.6,24.35,701.5,803.47,586.76
2018,10,18,12,30,921.0,84.0,0.6,24.7,696.0,784.11,573.79
2018,10,18,12,45,916.5,84.0,0.6,25.0,682.5,759.75,557.74
2018,10,18,13,0,912.0,84.0,0.6,25.3,669.0,732.44,539.8
2018,10,18,13,15,905.0,82.5,0.6,25.45,647.5,699.08,518.1
2018,10,18,13,30,898.0,81.0,0.6,25.6,626.0,663.24,493.39
2018,10,18,13,45,871.5,84.5,0.65,25.75,593.5,618.48,462.01
2018,10,18,14,0,845.0,88.0,0.7,25.9,561.0,573.78,429.88
2018,10,18,14,15,815.5,89.0,0.8,25.75,522.5,523.54,393.8
2018,10,18,14,30,786.0,90.0,0.9,25.6,484.0,473.61,356.63
2018,10,18,14,45,783.0,83.0,0.95,25.5,448.5,427.98,320.87
2018,10,18,15,0,780.0,76.0,1.0,25.4,413.0,380.97,282.61
2018,10,18,15,15,739.0,74.5,1.0,25.4,366.5,325.32,236.8
2018,10,18,15,30,698.0,73.0,1.0,25.4,320.0,271.32,191.52
2018,10,18,15,45,646.5,68.0,1.25,24.55,271.5,215.68,145.83
2018,10,18,16,0,595.0,63.0,1.5,23.7,223.0,164.78,104.12
2018,10,18,16,15,534.5,55.5,1.6,22.7,177.5,115.47,66.04
2018,10,18,16,30,474.0,48.0,1.7,21.7,132.0,72.57,37.27
2018,10,18,16,45,389.0,38.5,1.75,20.65,93.0,34.19,18.95
2018,10,18,17,0,304.0,29.0,1.8,19.6,54.0,23.48,10.8
2018,10,18,17,15,182.0,18.5,1.95,18.95,30.5,18.18,0.0
2018,10,18,17,30,60.0,8.0,2.1,18.3,7.0,0.0,0.0
2018,10,18,17,45,30.0,4.0,2.2,17.65,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,13.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,19,6,15,67.0,7.5,0.5,13.6,9.0,0.0,0.0
2018,10,19,6,30,134.0,15.0,0.6,13.9,18.0,46.83,0.0
2018,10,19,6,45,267.0,25.0,0.65,14.2,49.5,116.21,43.47
2018,10,19,7,0,400.0,35.0,0.7,14.5,81.0,191.47,139.2
2018,10,19,7,15,489.5,42.5,0.8,15.0,126.0,254.5,196.16
2018,10,19,7,30,579.0,50.0,0.9,15.5,171.0,325.31,257.08
2018,10,19,7,45,635.0,55.0,1.0,16.05,218.5,384.1,307.22
2018,10,19,8,0,691.0,60.0,1.1,16.6,266.0,444.06,356.66
2018,10,19,8,15,728.5,63.5,1.1,17.3,312.5,497.23,398.38
2018,10,19,8,30,766.0,67.0,1.1,18.0,359.0,551.22,439.09
2018,10,19,8,45,792.0,70.0,1.15,18.7,402.5,597.72,473.11
2018,10,19,9,0,818.0,73.0,1.2,19.4,446.0,643.46,505.57
2018,10,19,9,15,836.0,75.0,1.2,20.1,484.0,681.34,529.72
2018,10,19,9,30,854.0,77.0,1.2,20.8,522.0,712.9,549.0
2018,10,19,9,45,867.0,79.0,1.25,21.55,554.5,743.0,567.43
2018,10,19,10,0,880.0,81.0,1.3,22.3,587.0,770.55,583.92
2018,10,19,10,15,890.0,82.0,1.3,22.95,613.0,791.86,595.71
2018,10,19,10,30,900.0,83.0,1.3,23.6,639.0,810.15,605.48
2018,10,19,10,45,907.0,83.5,1.3,24.3,657.5,822.31,611.06
2018,10,19,11,0,914.0,84.0,1.3,25.0,676.0,831.14,614.55
2018,10,19,11,15,917.5,85.0,1.25,25.5,687.0,834.28,614.28
2018,10,19,11,30,921.0,86.0,1.2,26.0,698.0,833.94,611.88
2018,10,19,11,45,922.0,85.5,1.15,26.45,700.0,826.47,605.1
2018,10,19,12,0,923.0,85.0,1.1,26.9,702.0,815.55,596.29
2018,10,19,12,15,919.5,85.5,1.05,27.15,696.0,798.85,584.34
2018,10,19,12,30,916.0,86.0,1.0,27.4,690.0,778.95,570.46
2018,10,19,12,45,908.0,87.0,0.9,27.6,675.5,753.22,552.31
2018,10,19,13,0,900.0,88.0,0.8,27.8,661.0,724.72,532.45
2018,10,19,13,15,893.0,87.0,0.8,27.85,640.0,692.21,511.46
2018,10,19,13,30,886.0,86.0,0.8,27.9,619.0,657.28,487.13
2018,10,19,13,45,859.5,89.0,0.75,27.95,586.5,613.61,455.55
2018,10,19,14,0,833.0,92.0,0.7,28.0,554.0,567.83,422.02
2018,10,19,14,15,789.0,96.0,0.75,27.85,512.0,513.61,382.92
2018,10,19,14,30,745.0,100.0,0.8,27.7,470.0,460.53,343.52
2018,10,19,14,45,725.5,95.0,0.8,27.6,431.0,411.37,305.48
2018,10,19,15,0,706.0,90.0,0.8,27.5,392.0,362.5,266.43
2018,10,19,15,15,678.5,84.5,0.8,27.5,349.0,311.01,224.35
2018,10,19,15,30,651.0,79.0,0.8,27.5,306.0,261.17,182.7
2018,10,19,15,45,613.0,71.5,1.05,26.55,261.0,208.91,140.03
2018,10,19,16,0,575.0,64.0,1.3,25.6,216.0,160.02,100.08
2018,10,19,16,15,495.0,57.5,1.4,24.5,169.0,110.68,63.36
2018,10,19,16,30,415.0,51.0,1.5,23.4,122.0,70.01,37.29
2018,10,19,16,45,319.5,38.5,1.65,22.3,82.5,32.38,21.3
2018,10,19,17,0,224.0,26.0,1.8,21.2,43.0,20.71,7.75
2018,10,19,17,15,137.0,16.0,1.9,20.5,24.0,15.73,0.0
2018,10,19,17,30,50.0,6.0,2.0,19.8,5.0,0.0,0.0
2018,10,19,17,45,25.0,3.0,2.15,19.15,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,6,15,41.5,6.0,1.0,12.85,6.5,0.0,0.0
2018,10,20,6,30,83.0,12.0,1.0,13.2,13.0,31.5,0.0
2018,10,20,6,45,209.0,24.0,1.0,13.55,43.0,97.17,27.35
2018,10,20,7,0,335.0,36.0,1.0,13.9,73.0,169.46,122.92
2018,10,20,7,15,353.0,46.5,1.0,14.35,103.0,204.8,158.57
2018,10,20,7,30,371.0,57.0,1.0,14.8,133.0,238.85,190.31
2018,10,20,7,45,232.0,86.5,0.95,15.3,138.0,215.97,174.33
2018,10,20,8,0,93.0,116.0,0.9,15.8,143.0,180.3,145.36
2018,10,20,8,15,283.0,115.0,0.85,16.4,217.5,294.44,239.54
2018,10,20,8,30,473.0,114.0,0.8,17.0,292.0,425.43,342.49
2018,10,20,8,45,636.0,95.5,0.75,17.65,365.0,527.83,419.55
2018,10,20,9,0,799.0,77.0,0.7,18.3,438.0,632.81,495.56
2018,10,20,9,15,819.5,78.5,0.65,18.95,476.0,671.2,518.98
2018,10,20,9,30,840.0,80.0,0.6,19.6,514.0,707.91,540.97
2018,10,20,9,45,855.5,81.5,0.6,20.3,547.0,738.93,559.21
2018,10,20,10,0,871.0,83.0,0.6,21.0,580.0,762.95,572.52
2018,10,20,10,15,880.5,84.0,0.6,21.6,605.5,783.63,583.8
2018,10,20,10,30,890.0,85.0,0.6,22.2,631.0,801.33,593.08
2018,10,20,10,45,897.0,85.5,0.65,22.75,649.0,813.32,599.63
2018,10,20,11,0,904.0,86.0,0.7,23.3,667.0,822.03,604.19
2018,10,20,11,15,907.5,86.0,0.8,23.65,677.5,824.0,605.75
2018,10,20,11,30,911.0,86.0,0.9,24.0,688.0,822.54,605.21
2018,10,20,11,45,912.5,86.0,0.95,24.35,690.5,816.04,600.74
2018,10,20,12,0,914.0,86.0,1.0,24.7,693.0,806.13,594.16
2018,10,20,12,15,912.5,85.5,1.1,24.8,687.5,789.99,584.79
2018,10,20,12,30,911.0,85.0,1.2,24.9,682.0,770.62,573.24
2018,10,20,12,45,907.0,84.5,1.3,24.95,668.5,746.31,558.37
2018,10,20,13,0,903.0,84.0,1.4,25.0,655.0,719.07,541.37
2018,10,20,13,15,896.5,83.0,1.45,24.95,634.5,686.86,520.4
2018,10,20,13,30,890.0,82.0,1.5,24.9,614.0,652.19,495.91
2018,10,20,13,45,865.0,85.0,1.55,24.85,582.0,608.29,464.04
2018,10,20,14,0,840.0,88.0,1.6,24.8,550.0,564.4,431.39
2018,10,20,14,15,809.5,89.0,1.65,24.55,511.5,514.09,393.52
2018,10,20,14,30,779.0,90.0,1.7,24.3,473.0,464.21,354.87
2018,10,20,14,45,759.5,86.0,1.75,24.1,434.0,414.87,315.39
2018,10,20,15,0,740.0,82.0,1.8,23.9,395.0,365.73,274.8
2018,10,20,15,15,699.0,78.5,1.8,23.9,348.5,309.39,227.66
2018,10,20,15,30,658.0,75.0,1.8,23.9,302.0,256.84,182.84
2018,10,20,15,45,633.0,67.5,1.8,23.05,259.5,207.36,140.35
2018,10,20,16,0,608.0,60.0,1.8,22.2,217.0,159.81,99.93
2018,10,20,16,15,545.5,53.0,1.8,21.3,172.0,110.53,62.05
2018,10,20,16,30,483.0,46.0,1.8,20.4,127.0,67.87,34.22
2018,10,20,16,45,381.5,36.5,1.8,19.5,87.0,29.58,19.12
2018,10,20,17,0,280.0,27.0,1.8,18.6,47.0,22.08,7.32
2018,10,20,17,15,165.0,17.0,1.85,18.0,26.0,16.71,0.0
2018,10,20,17,30,50.0,7.0,1.9,17.4,5.0,0.0,0.0
2018,10,20,17,45,25.0,3.5,1.95,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.7,12.2,2.0,1.97,0.0
2018,10,21,6,45,0.0,8.5,1.65,12.55,8.5,8.19,0.0
2018,10,21,7,0,0.0,15.0,1.6,12.9,15.0,14.47,5.98
2018,10,21,7,15,0.0,24.5,1.65,13.45,24.5,23.64,14.21
2018,10,21,7,30,0.0,34.0,1.7,14.0,34.0,32.82,22.26
2018,10,21,7,45,0.0,46.5,1.75,14.5,46.5,44.92,32.67
2018,10,21,8,0,0.0,59.0,1.8,15.0,59.0,57.02,42.95
2018,10,21,8,15,0.0,77.5,1.8,15.5,77.5,75.73,58.61
2018,10,21,8,30,0.0,96.0,1.8,16.0,96.0,94.53,74.1
2018,10,21,8,45,0.0,112.5,1.75,16.5,112.5,111.23,87.59
2018,10,21,9,0,0.0,129.0,1.7,17.0,129.0,127.92,100.86
2018,10,21,9,15,5.5,151.0,1.65,17.45,154.0,154.25,121.96
2018,10,21,9,30,11.0,173.0,1.6,17.9,179.0,180.86,142.94
2018,10,21,9,45,65.0,203.0,1.55,18.35,239.5,259.67,206.35
2018,10,21,10,0,119.0,233.0,1.5,18.8,300.0,342.33,270.64
2018,10,21,10,15,256.5,230.0,1.4,19.2,383.5,454.24,357.35
2018,10,21,10,30,394.0,227.0,1.3,19.6,467.0,568.81,442.07
2018,10,21,10,45,570.0,182.5,1.25,20.05,540.5,661.23,509.72
2018,10,21,11,0,746.0,138.0,1.2,20.5,614.0,757.47,576.13
2018,10,21,11,15,823.5,115.0,1.25,20.85,648.5,790.1,596.75
2018,10,21,11,30,901.0,92.0,1.3,21.2,683.0,817.81,614.67
2018,10,21,11,45,902.5,92.0,1.3,21.55,685.5,811.31,608.99
2018,10,21,12,0,904.0,92.0,1.3,21.9,688.0,801.44,601.57
2018,10,21,12,15,900.5,92.5,1.45,22.05,682.0,784.96,591.94
2018,10,21,12,30,897.0,93.0,1.6,22.2,676.0,765.34,580.08
2018,10,21,12,45,889.0,93.5,1.7,22.4,661.5,739.48,563.19
2018,10,21,13,0,881.0,94.0,1.8,22.6,647.0,710.94,544.33
2018,10,21,13,15,873.5,93.0,2.0,22.55,626.0,678.65,523.04
2018,10,21,13,30,866.0,92.0,2.2,22.5,605.0,645.56,499.71
2018,10,21,13,45,855.5,90.0,2.35,22.45,577.0,605.61,470.38
2018,10,21,14,0,845.0,88.0,2.5,22.4,549.0,563.95,438.9
2018,10,21,14,15,829.5,86.0,2.65,22.1,514.5,518.23,403.72
2018,10,21,14,30,814.0,84.0,2.8,21.8,480.0,471.69,366.71
2018,10,21,14,45,793.0,81.0,2.9,21.55,440.0,421.25,325.3
2018,10,21,15,0,772.0,78.0,3.0,21.3,400.0,371.06,282.82
2018,10,21,15,15,740.0,74.0,3.0,21.3,355.5,316.82,235.91
2018,10,21,15,30,708.0,70.0,3.0,21.3,311.0,263.39,189.0
2018,10,21,15,45,663.0,65.0,3.15,20.3,264.0,209.36,142.64
2018,10,21,16,0,618.0,60.0,3.3,19.3,217.0,159.33,100.38
2018,10,21,16,15,546.5,53.5,3.2,18.65,170.5,109.21,61.77
2018,10,21,16,30,475.0,47.0,3.1,18.0,124.0,66.73,34.39
2018,10,21,16,45,357.5,38.0,3.05,17.3,84.5,29.94,19.45
2018,10,21,17,0,240.0,29.0,3.0,16.6,45.0,24.63,6.69
2018,10,21,17,15,135.0,17.0,2.9,16.15,24.5,16.71,0.0
2018,10,21,17,30,30.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,10,21,17,45,15.0,2.5,2.75,15.2,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,10.5,2.0,2.05,11.65,2.0,0.0,0.0
2018,10,22,6,30,21.0,4.0,2.1,12.1,4.0,8.83,0.0
2018,10,22,6,45,21.0,8.5,2.2,12.5,9.5,17.12,0.0
2018,10,22,7,0,21.0,13.0,2.3,12.9,15.0,21.18,10.88
2018,10,22,7,15,10.5,20.5,2.3,13.35,21.5,23.94,14.33
2018,10,22,7,30,0.0,28.0,2.3,13.8,28.0,27.02,17.32
2018,10,22,7,45,0.0,36.5,2.35,14.2,36.5,35.24,24.46
2018,10,22,8,0,0.0,45.0,2.4,14.6,45.0,43.46,31.5
2018,10,22,8,15,0.0,61.0,2.35,15.0,61.0,58.95,44.59
2018,10,22,8,30,0.0,77.0,2.3,15.4,77.0,74.78,57.77
2018,10,22,8,45,0.5,101.0,2.25,15.8,101.0,99.53,78.22
2018,10,22,9,0,1.0,125.0,2.2,16.2,125.0,124.45,98.47
2018,10,22,9,15,15.0,154.5,2.2,16.55,162.0,164.62,131.31
2018,10,22,9,30,29.0,184.0,2.2,16.9,199.0,212.59,169.83
2018,10,22,9,45,109.0,212.5,2.25,17.3,273.0,310.96,249.38
2018,10,22,10,0,189.0,241.0,2.3,17.7,347.0,404.05,322.43
2018,10,22,10,15,373.5,213.0,2.3,18.0,434.5,524.54,417.4
2018,10,22,10,30,558.0,185.0,2.3,18.3,522.0,649.69,512.15
2018,10,22,10,45,708.0,143.0,2.35,18.65,583.5,728.85,570.24
2018,10,22,11,0,858.0,101.0,2.4,19.0,645.0,800.1,619.35
2018,10,22,11,15,889.0,92.5,2.5,19.2,664.0,809.81,625.37
2018,10,22,11,30,920.0,84.0,2.6,19.4,683.0,820.59,632.78
2018,10,22,11,45,921.0,83.5,2.65,19.55,685.0,813.03,627.2
2018,10,22,12,0,922.0,83.0,2.7,19.7,687.0,802.04,619.48
2018,10,22,12,15,920.5,83.0,2.8,19.8,681.5,786.32,608.96
2018,10,22,12,30,919.0,83.0,2.9,19.9,676.0,767.34,596.16
2018,10,22,12,45,915.0,82.5,3.0,19.95,662.5,742.87,579.55
2018,10,22,13,0,911.0,82.0,3.1,20.0,649.0,715.47,560.76
2018,10,22,13,15,904.0,80.5,3.15,19.9,627.5,682.23,537.31
2018,10,22,13,30,897.0,79.0,3.2,19.8,606.0,646.55,510.47
2018,10,22,13,45,886.5,78.0,3.3,19.7,578.0,607.07,480.29
2018,10,22,14,0,876.0,77.0,3.4,19.6,550.0,565.77,447.91
2018,10,22,14,15,861.0,74.5,3.45,19.35,515.0,519.05,410.62
2018,10,22,14,30,846.0,72.0,3.5,19.1,480.0,471.38,371.47
2018,10,22,14,45,825.0,70.0,3.55,18.85,440.0,420.7,328.8
2018,10,22,15,0,804.0,68.0,3.6,18.6,400.0,370.18,285.03
2018,10,22,15,15,773.5,65.0,3.6,18.6,355.5,316.05,237.19
2018,10,22,15,30,743.0,62.0,3.6,18.6,311.0,263.66,190.13
2018,10,22,15,45,698.0,58.0,3.55,17.8,264.0,209.18,142.39
2018,10,22,16,0,653.0,54.0,3.5,17.0,217.0,158.67,99.1
2018,10,22,16,15,582.5,48.5,3.35,16.5,170.5,106.55,58.67
2018,10,22,16,30,512.0,43.0,3.2,16.0,124.0,63.29,31.21
2018,10,22,16,45,374.0,34.0,3.05,15.45,82.0,26.3,16.39
2018,10,22,17,0,236.0,25.0,2.9,14.9,40.0,20.64,2.22
2018,10,22,17,15,118.0,12.5,2.8,14.55,20.0,12.29,0.0
2018,10,22,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,6,15,38.0,5.0,1.9,12.4,5.5,0.0,0.0
2018,10,23,6,30,76.0,10.0,1.9,12.7,11.0,27.39,0.0
2018,10,23,6,45,140.5,21.5,1.9,13.05,32.5,72.27,0.0
2018,10,23,7,0,205.0,33.0,1.9,13.4,54.0,120.46,84.67
2018,10,23,7,15,177.5,50.5,1.95,13.7,75.5,133.06,102.39
2018,10,23,7,30,150.0,68.0,2.0,14.0,97.0,148.99,118.6
2018,10,23,7,45,98.0,84.0,2.1,14.35,105.0,142.17,114.53
2018,10,23,8,0,46.0,100.0,2.2,14.7,113.0,130.34,104.94
2018,10,23,8,15,61.0,118.0,2.2,14.9,138.5,159.35,129.45
2018,10,23,8,30,76.0,136.0,2.2,15.1,164.0,189.33,154.31
2018,10,23,8,45,210.5,142.0,2.25,15.25,232.0,296.03,243.37
2018,10,23,9,0,345.0,148.0,2.3,15.4,300.0,405.65,332.2
2018,10,23,9,15,305.5,165.5,2.35,15.6,308.5,398.29,324.81
2018,10,23,9,30,266.0,183.0,2.4,15.8,317.0,396.56,322.04
2018,10,23,9,45,178.0,212.0,2.45,15.95,304.0,360.83,291.28
2018,10,23,10,0,90.0,241.0,2.5,16.1,291.0,320.86,256.91
2018,10,23,10,15,156.5,253.0,2.55,16.2,345.0,393.31,314.97
2018,10,23,10,30,223.0,265.0,2.6,16.3,399.0,458.5,366.02
2018,10,23,10,45,345.5,245.5,2.65,16.4,460.0,541.43,431.37
2018,10,23,11,0,468.0,226.0,2.7,16.5,521.0,624.68,495.4
2018,10,23,11,15,399.5,250.0,2.75,16.6,504.5,586.89,464.73
2018,10,23,11,30,331.0,274.0,2.8,16.7,488.0,556.02,439.66
2018,10,23,11,45,296.0,279.0,2.85,16.75,471.0,529.88,419.21
2018,10,23,12,0,261.0,284.0,2.9,16.8,454.0,503.2,398.24
2018,10,23,12,15,386.5,250.0,2.85,17.0,499.0,555.26,440.29
2018,10,23,12,30,512.0,216.0,2.8,17.2,544.0,608.6,481.79
2018,10,23,12,45,673.0,158.5,2.75,17.35,580.5,652.21,516.43
2018,10,23,13,0,834.0,101.0,2.7,17.5,617.0,681.79,540.04
2018,10,23,13,15,836.5,97.5,2.6,17.75,600.0,654.42,517.99
2018,10,23,13,30,839.0,94.0,2.5,18.0,583.0,624.25,493.97
2018,10,23,13,45,699.0,118.5,2.4,18.2,512.5,537.01,425.62
2018,10,23,14,0,559.0,143.0,2.3,18.4,442.0,456.76,362.11
2018,10,23,14,15,595.0,129.0,2.3,18.5,429.0,436.32,345.35
2018,10,23,14,30,631.0,115.0,2.3,18.6,416.0,411.45,323.94
2018,10,23,14,45,700.5,93.0,2.25,18.65,400.5,388.07,302.37
2018,10,23,15,0,770.0,71.0,2.2,18.7,385.0,357.66,273.58
2018,10,23,15,15,755.5,65.0,2.2,18.7,344.5,307.49,229.1
2018,10,23,15,30,741.0,59.0,2.2,18.7,304.0,257.52,184.01
2018,10,23,15,45,697.5,55.0,2.25,18.4,257.5,203.68,136.87
2018,10,23,16,0,654.0,51.0,2.3,18.1,211.0,153.64,94.16
2018,10,23,16,15,583.5,45.5,2.25,17.4,165.0,101.85,54.6
2018,10,23,16,30,513.0,40.0,2.2,16.7,119.0,58.81,27.96
2018,10,23,16,45,373.0,31.5,2.15,16.05,78.0,24.16,14.38
2018,10,23,17,0,233.0,23.0,2.1,15.4,37.0,18.85,0.0
2018,10,23,17,15,116.5,11.5,2.2,15.0,18.5,11.3,0.0
2018,10,23,17,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,6,15,21.0,4.0,1.1,12.55,4.0,0.0,0.0
2018,10,24,6,30,42.0,8.0,1.1,12.8,8.0,17.48,0.0
2018,10,24,6,45,188.5,20.5,1.1,13.05,37.0,83.15,0.0
2018,10,24,7,0,335.0,33.0,1.1,13.3,66.0,162.87,113.04
2018,10,24,7,15,451.0,38.5,1.15,13.85,109.0,229.2,175.51
2018,10,24,7,30,567.0,44.0,1.2,14.4,152.0,305.44,241.33
2018,10,24,7,45,607.0,50.0,1.3,14.95,194.5,353.79,284.3
2018,10,24,8,0,647.0,56.0,1.4,15.5,237.0,406.95,329.49
2018,10,24,8,15,701.0,57.5,1.4,16.0,284.5,464.24,376.05
2018,10,24,8,30,755.0,59.0,1.4,16.5,332.0,523.65,422.52
2018,10,24,8,45,780.0,61.5,1.4,17.0,373.5,567.81,455.81
2018,10,24,9,0,805.0,64.0,1.4,17.5,415.0,611.21,487.54
2018,10,24,9,15,822.5,66.0,1.4,18.0,451.5,643.54,509.36
2018,10,24,9,30,840.0,68.0,1.4,18.5,488.0,678.23,532.12
2018,10,24,9,45,853.0,69.0,1.45,19.0,518.5,706.42,550.29
2018,10,24,10,0,866.0,70.0,1.5,19.5,549.0,732.14,566.63
2018,10,24,10,15,874.0,71.5,1.55,19.9,573.5,751.94,578.96
2018,10,24,10,30,882.0,73.0,1.6,20.3,598.0,768.75,589.26
2018,10,24,10,45,887.5,73.5,1.7,20.7,615.0,779.32,595.79
2018,10,24,11,0,893.0,74.0,1.8,21.1,632.0,786.65,600.2
2018,10,24,11,15,895.0,74.0,1.9,21.4,641.0,787.33,600.37
2018,10,24,11,30,897.0,74.0,2.0,21.7,650.0,784.66,598.37
2018,10,24,11,45,897.0,74.5,2.1,22.0,652.0,777.63,593.47
2018,10,24,12,0,897.0,75.0,2.2,22.3,654.0,767.28,586.36
2018,10,24,12,15,894.5,75.0,2.3,22.45,648.0,751.23,575.68
2018,10,24,12,30,892.0,75.0,2.4,22.6,642.0,732.07,562.84
2018,10,24,12,45,871.5,80.5,2.5,22.75,625.0,703.11,543.02
2018,10,24,13,0,851.0,86.0,2.6,22.9,608.0,672.04,521.6
2018,10,24,13,15,843.5,84.5,2.6,22.85,587.0,640.25,498.32
2018,10,24,13,30,836.0,83.0,2.6,22.8,566.0,606.25,472.7
2018,10,24,13,45,810.5,86.0,2.6,22.75,536.0,565.49,441.33
2018,10,24,14,0,785.0,89.0,2.6,22.7,506.0,522.75,407.89
2018,10,24,14,15,602.0,125.5,2.6,22.55,433.0,434.15,338.65
2018,10,24,14,30,419.0,162.0,2.6,22.4,360.0,356.51,277.55
2018,10,24,14,45,389.5,150.5,2.55,22.2,322.0,311.85,241.74
2018,10,24,15,0,360.0,139.0,2.5,22.0,284.0,269.22,206.85
2018,10,24,15,15,500.0,103.0,2.5,22.0,280.0,259.08,193.68
2018,10,24,15,30,640.0,67.0,2.5,22.0,276.0,234.88,166.62
2018,10,24,15,45,632.0,58.5,2.55,21.35,238.0,189.56,126.21
2018,10,24,16,0,624.0,50.0,2.6,20.7,200.0,145.71,87.93
2018,10,24,16,15,554.0,45.0,2.55,20.1,156.0,96.39,50.92
2018,10,24,16,30,484.0,40.0,2.5,19.5,112.0,55.77,26.53
2018,10,24,16,45,350.0,31.0,2.45,18.9,73.0,23.94,13.77
2018,10,24,17,0,216.0,22.0,2.4,18.3,34.0,18.1,0.0
2018,10,24,17,15,108.0,11.0,2.45,17.85,17.0,10.81,0.0
2018,10,24,17,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.2,13.05,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,13.3,9.0,26.77,0.0
2018,10,25,6,45,151.5,17.0,1.15,13.6,27.5,68.62,0.0
2018,10,25,7,0,224.0,25.0,1.1,13.9,46.0,117.58,79.32
2018,10,25,7,15,279.0,36.5,1.1,14.4,78.5,161.56,123.11
2018,10,25,7,30,334.0,48.0,1.1,14.9,111.0,210.71,166.66
2018,10,25,7,45,332.0,58.5,1.1,15.35,135.5,233.25,188.02
2018,10,25,8,0,330.0,69.0,1.1,15.8,160.0,257.97,209.96
2018,10,25,8,15,168.5,97.0,1.1,16.45,144.0,206.75,167.87
2018,10,25,8,30,7.0,125.0,1.1,17.1,128.0,130.56,103.26
2018,10,25,8,45,26.0,148.0,1.1,17.75,159.0,172.74,137.72
2018,10,25,9,0,45.0,171.0,1.1,18.4,190.0,210.56,167.69
2018,10,25,9,15,63.5,190.5,1.1,19.1,220.5,244.89,194.3
2018,10,25,9,30,82.0,210.0,1.1,19.8,251.0,279.95,220.98
2018,10,25,9,45,114.0,226.5,1.05,20.45,287.0,330.1,258.94
2018,10,25,10,0,146.0,243.0,1.0,21.1,323.0,373.0,290.51
2018,10,25,10,15,341.0,212.0,1.0,21.7,410.5,495.14,384.29
2018,10,25,10,30,536.0,181.0,1.0,22.3,498.0,622.45,476.92
2018,10,25,10,45,695.0,136.5,0.95,22.95,560.0,703.87,532.86
2018,10,25,11,0,854.0,92.0,0.9,23.6,622.0,773.1,576.44
2018,10,25,11,15,883.5,83.5,0.9,24.0,639.5,785.67,582.67
2018,10,25,11,30,913.0,75.0,0.9,24.4,657.0,794.84,587.43
2018,10,25,11,45,913.5,75.0,0.9,24.75,659.0,787.49,581.51
2018,10,25,12,0,914.0,75.0,0.9,25.1,661.0,776.76,573.68
2018,10,25,12,15,912.0,75.5,0.95,25.35,656.0,761.37,563.8
2018,10,25,12,30,910.0,76.0,1.0,25.6,651.0,742.78,551.85
2018,10,25,12,45,903.5,76.5,1.05,25.8,637.0,717.93,535.78
2018,10,25,13,0,897.0,77.0,1.1,26.0,623.0,690.3,517.8
2018,10,25,13,15,889.5,76.0,1.2,26.0,602.0,657.81,496.31
2018,10,25,13,30,882.0,75.0,1.3,26.0,581.0,622.96,471.93
2018,10,25,13,45,872.0,74.0,1.45,26.05,554.0,584.49,444.41
2018,10,25,14,0,862.0,73.0,1.6,26.1,527.0,544.22,414.57
2018,10,25,14,15,847.0,71.5,1.7,25.9,493.0,499.36,380.44
2018,10,25,14,30,832.0,70.0,1.8,25.7,459.0,453.6,344.43
2018,10,25,14,45,810.5,67.5,1.95,25.5,419.5,403.18,303.82
2018,10,25,15,0,789.0,65.0,2.1,25.3,380.0,353.03,262.02
2018,10,25,15,15,757.5,62.0,2.1,25.3,336.0,299.79,216.49
2018,10,25,15,30,726.0,59.0,2.1,25.3,292.0,248.43,171.86
2018,10,25,15,45,679.5,54.5,2.2,24.25,246.0,194.65,126.63
2018,10,25,16,0,633.0,50.0,2.3,23.2,200.0,145.02,85.92
2018,10,25,16,15,558.5,44.5,2.35,22.2,154.5,94.55,48.94
2018,10,25,16,30,484.0,39.0,2.4,21.2,109.0,53.28,24.88
2018,10,25,16,45,348.0,30.0,2.4,20.25,70.5,23.24,12.84
2018,10,25,17,0,212.0,21.0,2.4,19.3,32.0,17.34,0.0
2018,10,25,17,15,106.0,10.5,2.5,18.7,16.0,10.32,0.0
2018,10,25,17,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,6,15,40.5,4.5,0.9,13.55,4.5,0.0,0.0
2018,10,26,6,30,81.0,9.0,0.8,13.8,9.0,8.85,0.0
2018,10,26,6,45,227.0,18.5,0.75,14.1,35.5,79.95,0.0
2018,10,26,7,0,373.0,28.0,0.7,14.4,62.0,168.43,111.41
2018,10,26,7,15,409.5,38.0,0.65,14.85,96.0,210.88,159.22
2018,10,26,7,30,446.0,48.0,0.6,15.3,130.0,256.52,200.77
2018,10,26,7,45,463.5,60.0,0.6,15.8,166.5,298.17,237.52
2018,10,26,8,0,481.0,72.0,0.6,16.3,203.0,340.26,273.0
2018,10,26,8,15,432.0,95.5,0.55,16.9,229.0,356.55,286.16
2018,10,26,8,30,383.0,119.0,0.5,17.5,255.0,370.53,296.33
2018,10,26,8,45,411.5,130.5,0.45,18.15,292.5,413.63,328.66
2018,10,26,9,0,440.0,142.0,0.4,18.8,330.0,457.29,360.04
2018,10,26,9,15,455.5,152.5,0.4,19.4,362.5,491.24,383.69
2018,10,26,9,30,471.0,163.0,0.4,20.0,395.0,524.39,406.27
2018,10,26,9,45,492.5,169.0,0.35,20.55,425.0,555.86,426.89
2018,10,26,10,0,514.0,175.0,0.3,21.1,455.0,586.34,446.33
2018,10,26,10,15,537.5,176.0,0.3,21.6,480.5,611.54,462.56
2018,10,26,10,30,561.0,177.0,0.3,22.1,506.0,635.3,477.62
2018,10,26,10,45,559.5,183.5,0.25,22.65,520.0,644.06,481.05
2018,10,26,11,0,558.0,190.0,0.2,23.2,534.0,650.57,483.15
2018,10,26,11,15,648.0,162.0,0.25,23.55,567.5,692.21,512.57
2018,10,26,11,30,738.0,134.0,0.3,23.9,601.0,727.34,536.04
2018,10,26,11,45,729.0,138.0,0.3,24.3,600.5,717.67,528.17
2018,10,26,12,0,720.0,142.0,0.3,24.7,600.0,705.35,519.25
2018,10,26,12,15,685.5,152.5,0.4,25.0,585.5,678.61,501.42
2018,10,26,12,30,651.0,163.0,0.5,25.3,571.0,650.25,482.43
2018,10,26,12,45,719.0,136.0,0.55,25.55,577.5,653.11,485.87
2018,10,26,13,0,787.0,109.0,0.6,25.8,584.0,649.24,484.12
2018,10,26,13,15,793.5,102.5,0.7,25.9,567.5,622.62,466.32
2018,10,26,13,30,800.0,96.0,0.8,26.0,551.0,593.14,446.15
2018,10,26,13,45,767.5,98.5,0.85,26.1,517.5,547.74,413.27
2018,10,26,14,0,735.0,101.0,0.9,26.2,484.0,502.46,379.77
2018,10,26,14,15,721.5,95.5,0.95,26.1,451.0,458.73,346.93
2018,10,26,14,30,708.0,90.0,1.0,26.0,418.0,414.38,312.51
2018,10,26,14,45,718.0,80.5,1.05,25.9,388.0,375.78,281.02
2018,10,26,15,0,728.0,71.0,1.1,25.8,358.0,334.37,246.03
2018,10,26,15,15,677.5,71.0,1.1,25.8,314.0,280.41,201.22
2018,10,26,15,30,627.0,71.0,1.1,25.8,270.0,231.05,159.73
2018,10,26,15,45,567.5,65.0,1.15,25.0,223.5,178.32,116.74
2018,10,26,16,0,508.0,59.0,1.2,24.2,177.0,131.28,79.45
2018,10,26,16,15,464.0,50.5,1.25,23.35,139.0,89.37,48.38
2018,10,26,16,30,420.0,42.0,1.3,22.5,101.0,52.09,25.91
2018,10,26,16,45,292.0,31.0,1.35,21.65,64.5,24.5,13.4
2018,10,26,17,0,164.0,20.0,1.4,20.8,28.0,15.88,0.0
2018,10,26,17,15,82.0,10.0,1.45,20.35,14.0,9.83,0.0
2018,10,26,17,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,6,15,5.5,2.5,1.6,14.3,2.5,0.0,0.0
2018,10,27,6,30,11.0,5.0,1.6,14.6,5.0,4.91,0.0
2018,10,27,6,45,68.5,18.5,1.6,14.85,24.0,36.65,0.0
2018,10,27,7,0,126.0,32.0,1.6,15.1,43.0,87.19,55.23
2018,10,27,7,15,259.0,43.0,1.65,15.55,83.5,159.04,120.18
2018,10,27,7,30,392.0,54.0,1.7,16.0,124.0,239.36,188.28
2018,10,27,7,45,387.5,67.0,1.7,16.45,153.5,267.63,214.69
2018,10,27,8,0,383.0,80.0,1.7,16.9,183.0,296.19,239.99
2018,10,27,8,15,338.0,103.0,1.65,17.45,206.0,313.18,254.18
2018,10,27,8,30,293.0,126.0,1.6,18.0,229.0,317.41,257.25
2018,10,27,8,45,341.0,137.5,1.55,18.5,271.5,368.8,297.91
2018,10,27,9,0,389.0,149.0,1.5,19.0,314.0,430.93,345.32
2018,10,27,9,15,447.0,151.5,1.5,19.5,357.0,482.93,384.43
2018,10,27,9,30,505.0,154.0,1.5,20.0,400.0,536.46,423.84
2018,10,27,9,45,547.0,153.5,1.5,20.5,435.5,576.01,452.02
2018,10,27,10,0,589.0,153.0,1.5,21.0,471.0,618.95,482.09
2018,10,27,10,15,665.5,136.5,1.55,21.45,511.5,666.27,516.16
2018,10,27,10,30,742.0,120.0,1.6,21.9,552.0,712.38,547.7
2018,10,27,10,45,734.0,126.5,1.6,22.3,564.5,717.73,549.52
2018,10,27,11,0,726.0,133.0,1.6,22.7,577.0,720.1,549.77
2018,10,27,11,15,698.0,145.5,1.65,23.0,578.0,710.66,542.54
2018,10,27,11,30,670.0,158.0,1.7,23.3,579.0,698.37,532.84
2018,10,27,11,45,672.5,157.5,1.75,23.6,581.5,692.99,528.66
2018,10,27,12,0,675.0,157.0,1.8,23.9,584.0,685.0,522.57
2018,10,27,12,15,720.0,140.5,1.85,24.0,592.0,688.62,525.96
2018,10,27,12,30,765.0,124.0,1.9,24.1,600.0,686.49,525.15
2018,10,27,12,45,706.0,139.5,2.0,24.2,571.5,645.14,494.79
2018,10,27,13,0,647.0,155.0,2.1,24.3,543.0,602.07,463.09
2018,10,27,13,15,581.5,169.0,2.2,24.2,508.5,553.87,427.51
2018,10,27,13,30,516.0,183.0,2.3,24.1,474.0,505.75,391.45
2018,10,27,13,45,573.5,156.5,2.4,24.05,465.0,493.62,383.03
2018,10,27,14,0,631.0,130.0,2.5,24.0,456.0,473.96,368.08
2018,10,27,14,15,538.5,141.0,2.55,23.75,406.5,410.16,318.43
2018,10,27,14,30,446.0,152.0,2.6,23.5,357.0,354.42,274.54
2018,10,27,14,45,413.5,143.5,2.65,23.3,320.5,310.69,239.36
2018,10,27,15,0,381.0,135.0,2.7,23.1,284.0,269.16,205.31
2018,10,27,15,15,353.0,121.0,2.7,23.1,246.5,226.21,169.54
2018,10,27,15,30,325.0,107.0,2.7,23.1,209.0,185.63,135.46
2018,10,27,15,45,287.5,94.0,2.75,22.25,173.5,146.87,103.74
2018,10,27,16,0,250.0,81.0,2.8,21.4,138.0,112.0,75.82
2018,10,27,16,15,203.5,65.0,2.7,20.75,104.0,77.5,49.8
2018,10,27,16,30,157.0,49.0,2.6,20.1,70.0,48.12,29.59
2018,10,27,16,45,107.0,33.5,2.55,19.5,45.0,27.67,15.53
2018,10,27,17,0,57.0,18.0,2.5,18.9,20.0,17.69,0.0
2018,10,27,17,15,28.5,9.0,2.55,18.45,10.0,8.85,0.0
2018,10,27,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
