Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,40.45,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,102.92,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,180.46,123.89
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,256.89,195.3
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,316.48,247.96
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,380.46,302.24
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,433.53,346.99
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,488.0,391.32
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,533.01,427.09
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,573.56,458.6
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,609.78,485.33
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,644.32,509.92
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,673.15,529.3
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,699.51,546.76
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,720.34,559.56
2018,11,7,10,30,910.0,67.0,1.6,20.5,554.0,738.2,570.25
2018,11,7,10,45,916.5,67.0,1.6,20.95,571.0,748.63,575.76
2018,11,7,11,0,923.0,67.0,1.6,21.4,588.0,755.79,579.13
2018,11,7,11,15,927.0,67.5,1.55,21.7,598.0,758.33,579.28
2018,11,7,11,30,931.0,68.0,1.5,22.0,608.0,757.44,577.22
2018,11,7,11,45,932.0,67.5,1.5,22.35,610.0,749.82,571.04
2018,11,7,12,0,933.0,67.0,1.5,22.7,612.0,738.81,562.71
2018,11,7,12,15,931.0,67.0,1.5,22.85,606.5,722.92,551.57
2018,11,7,12,30,929.0,67.0,1.5,23.0,601.0,703.83,538.32
2018,11,7,12,45,924.5,66.5,1.5,23.15,587.5,679.45,521.39
2018,11,7,13,0,920.0,66.0,1.5,23.3,574.0,652.2,501.05
2018,11,7,13,15,912.5,65.0,1.6,23.3,553.0,619.88,477.67
2018,11,7,13,30,905.0,64.0,1.7,23.3,532.0,585.17,451.89
2018,11,7,13,45,893.0,63.0,1.75,23.3,504.5,545.87,421.69
2018,11,7,14,0,881.0,62.0,1.8,23.3,477.0,504.89,389.38
2018,11,7,14,15,847.5,64.0,1.8,23.15,439.5,455.79,350.1
2018,11,7,14,30,814.0,66.0,1.8,23.0,402.0,407.34,310.33
2018,11,7,14,45,807.0,60.0,1.85,22.9,366.5,361.08,271.0
2018,11,7,15,0,800.0,54.0,1.9,22.8,331.0,313.82,229.62
2018,11,7,15,15,765.0,51.5,1.9,22.8,288.5,261.62,184.0
2018,11,7,15,30,730.0,49.0,1.9,22.8,246.0,211.59,140.07
2018,11,7,15,45,662.0,46.0,1.65,21.65,199.5,157.93,96.03
2018,11,7,16,0,594.0,43.0,1.4,20.5,153.0,110.64,59.83
2018,11,7,16,15,506.5,37.0,1.5,19.55,112.5,64.45,29.86
2018,11,7,16,30,419.0,31.0,1.6,18.6,72.0,28.71,17.22
2018,11,7,16,45,250.5,20.0,1.65,17.65,41.0,16.25,0.0
2018,11,7,17,0,82.0,9.0,1.7,16.7,10.0,8.85,0.0
2018,11,7,17,15,41.0,4.5,1.75,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,8,6,45,84.0,10.5,2.85,11.1,14.5,30.45,0.0
2018,11,8,7,0,168.0,21.0,2.9,11.2,29.0,79.86,0.0
2018,11,8,7,15,295.5,33.5,3.05,11.7,66.5,152.29,103.74
2018,11,8,7,30,423.0,46.0,3.2,12.2,104.0,227.75,176.08
2018,11,8,7,45,505.0,54.0,3.35,12.7,148.5,290.42,232.52
2018,11,8,8,0,587.0,62.0,3.5,13.2,193.0,358.62,292.26
2018,11,8,8,15,643.5,68.0,3.6,13.75,239.5,416.82,342.54
2018,11,8,8,30,700.0,74.0,3.7,14.3,286.0,477.44,393.25
2018,11,8,8,45,737.5,77.5,3.85,14.85,329.0,526.19,433.22
2018,11,8,9,0,775.0,81.0,4.0,15.4,372.0,575.06,472.16
2018,11,8,9,15,802.5,83.5,3.95,15.95,410.5,613.45,501.56
2018,11,8,9,30,830.0,86.0,3.9,16.5,449.0,653.5,531.36
2018,11,8,9,45,853.0,86.5,3.9,17.05,482.5,686.64,555.39
2018,11,8,10,0,876.0,87.0,3.9,17.6,516.0,717.63,576.52
2018,11,8,10,15,887.0,89.0,3.8,18.05,542.0,739.38,590.26
2018,11,8,10,30,898.0,91.0,3.7,18.5,568.0,758.17,601.75
2018,11,8,10,45,905.5,94.0,3.65,18.9,588.0,772.41,610.22
2018,11,8,11,0,913.0,97.0,3.6,19.3,608.0,783.33,616.34
2018,11,8,11,15,915.0,98.5,3.55,19.6,618.0,785.19,616.24
2018,11,8,11,30,917.0,100.0,3.5,19.9,628.0,783.62,613.87
2018,11,8,11,45,873.0,111.0,3.45,20.15,615.5,755.91,592.87
2018,11,8,12,0,829.0,122.0,3.4,20.4,603.0,725.51,569.98
2018,11,8,12,15,745.0,139.5,3.4,20.65,568.5,674.68,530.68
2018,11,8,12,30,661.0,157.0,3.4,20.9,534.0,621.2,489.28
2018,11,8,12,45,786.5,123.5,3.4,21.1,562.0,651.57,513.0
2018,11,8,13,0,912.0,90.0,3.4,21.3,590.0,672.23,528.42
2018,11,8,13,15,915.5,87.0,3.35,21.4,573.0,644.14,506.02
2018,11,8,13,30,919.0,84.0,3.3,21.5,556.0,613.01,481.18
2018,11,8,13,45,880.5,88.0,3.25,21.65,520.5,563.95,442.09
2018,11,8,14,0,842.0,92.0,3.2,21.8,485.0,515.02,402.49
2018,11,8,14,15,787.0,94.0,3.05,21.8,440.5,457.16,355.51
2018,11,8,14,30,732.0,96.0,2.9,21.8,396.0,401.66,309.67
2018,11,8,14,45,687.5,94.0,2.8,21.8,354.0,349.02,265.39
2018,11,8,15,0,643.0,92.0,2.7,21.8,312.0,298.98,222.59
2018,11,8,15,15,589.5,85.5,2.7,21.8,267.0,245.12,176.83
2018,11,8,15,30,536.0,79.0,2.7,21.8,222.0,195.65,134.85
2018,11,8,15,45,440.0,71.0,2.2,20.45,174.0,141.37,92.23
2018,11,8,16,0,344.0,63.0,1.7,19.1,126.0,97.55,60.08
2018,11,8,16,15,263.0,50.0,1.7,18.25,90.0,59.94,34.55
2018,11,8,16,30,182.0,37.0,1.7,17.4,54.0,30.83,18.67
2018,11,8,16,45,100.5,22.0,1.75,16.6,30.5,17.54,0.0
2018,11,8,17,0,19.0,7.0,1.8,15.8,7.0,6.88,0.0
2018,11,8,17,15,9.5,3.5,1.85,15.45,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,9,6,45,75.0,10.5,2.25,9.2,13.5,28.11,0.0
2018,11,9,7,0,150.0,21.0,2.2,9.4,27.0,62.96,0.0
2018,11,9,7,15,275.0,34.0,2.25,10.15,63.5,144.71,96.44
2018,11,9,7,30,400.0,47.0,2.3,10.9,100.0,218.5,168.77
2018,11,9,7,45,483.5,55.5,2.35,11.65,144.0,281.28,224.98
2018,11,9,8,0,567.0,64.0,2.4,12.4,188.0,349.65,284.31
2018,11,9,8,15,620.5,70.0,2.4,13.0,233.0,405.47,332.23
2018,11,9,8,30,674.0,76.0,2.4,13.6,278.0,463.49,380.29
2018,11,9,8,45,711.0,80.0,2.45,14.2,320.0,511.56,419.14
2018,11,9,9,0,748.0,84.0,2.5,14.8,362.0,559.77,456.91
2018,11,9,9,15,740.0,95.0,2.4,15.3,393.0,587.52,477.05
2018,11,9,9,30,732.0,106.0,2.3,15.8,424.0,612.27,494.26
2018,11,9,9,45,684.5,128.5,2.25,16.35,442.5,619.94,497.55
2018,11,9,10,0,637.0,151.0,2.2,16.9,461.0,622.6,496.93
2018,11,9,10,15,649.5,155.5,2.1,17.35,485.0,644.64,511.59
2018,11,9,10,30,662.0,160.0,2.0,17.8,509.0,664.46,524.17
2018,11,9,10,45,667.0,163.5,1.85,18.25,525.0,675.46,529.73
2018,11,9,11,0,672.0,167.0,1.7,18.7,541.0,683.89,533.32
2018,11,9,11,15,674.0,169.5,1.65,19.0,550.0,686.48,533.7
2018,11,9,11,30,676.0,172.0,1.6,19.3,559.0,686.45,532.23
2018,11,9,11,45,671.5,174.0,1.5,19.65,559.5,678.61,524.68
2018,11,9,12,0,667.0,176.0,1.4,20.0,560.0,668.3,515.43
2018,11,9,12,15,673.5,172.0,1.3,20.25,556.5,657.03,505.98
2018,11,9,12,30,680.0,168.0,1.2,20.5,553.0,643.12,494.57
2018,11,9,12,45,676.5,163.5,1.15,20.75,539.0,619.59,476.6
2018,11,9,13,0,673.0,159.0,1.1,21.0,525.0,593.95,457.03
2018,11,9,13,15,644.5,158.5,1.05,21.1,498.5,555.5,428.01
2018,11,9,13,30,616.0,158.0,1.0,21.2,472.0,516.7,398.47
2018,11,9,13,45,552.0,159.5,0.9,21.3,429.5,459.63,354.69
2018,11,9,14,0,488.0,161.0,0.8,21.4,387.0,407.32,314.07
2018,11,9,14,15,530.5,147.0,0.75,21.2,376.5,391.09,300.54
2018,11,9,14,30,573.0,133.0,0.7,21.0,366.0,370.21,282.23
2018,11,9,14,45,533.5,126.5,0.6,20.85,326.5,322.02,242.92
2018,11,9,15,0,494.0,120.0,0.5,20.7,287.0,276.33,205.25
2018,11,9,15,15,441.5,109.0,0.5,20.7,243.5,225.67,163.94
2018,11,9,15,30,389.0,98.0,0.5,20.7,200.0,179.53,126.3
2018,11,9,15,45,305.5,83.5,0.7,19.4,154.5,129.8,88.29
2018,11,9,16,0,222.0,69.0,0.9,18.1,109.0,88.93,58.32
2018,11,9,16,15,150.5,51.0,1.0,17.45,74.5,54.47,33.91
2018,11,9,16,30,79.0,33.0,1.1,16.8,40.0,27.97,16.12
2018,11,9,16,45,44.0,19.0,1.25,16.1,22.5,16.79,0.0
2018,11,9,17,0,9.0,5.0,1.4,15.4,5.0,4.91,0.0
2018,11,9,17,15,4.5,2.5,1.5,15.0,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,1.75,7.9,8.5,7.37,0.0
2018,11,10,7,0,58.0,15.0,1.8,7.8,17.0,30.94,0.0
2018,11,10,7,15,124.0,31.5,1.85,8.3,45.0,87.09,55.38
2018,11,10,7,30,190.0,48.0,1.9,8.8,73.0,141.99,109.89
2018,11,10,7,45,248.0,66.0,1.9,9.3,111.5,194.21,156.55
2018,11,10,8,0,306.0,84.0,1.9,9.8,150.0,250.81,206.03
2018,11,10,8,15,349.5,97.5,1.95,10.3,188.5,298.91,247.7
2018,11,10,8,30,393.0,111.0,2.0,10.8,227.0,349.39,290.28
2018,11,10,8,45,426.0,122.0,2.0,11.25,264.5,393.0,326.16
2018,11,10,9,0,459.0,133.0,2.0,11.7,302.0,437.42,361.75
2018,11,10,9,15,488.0,142.5,1.95,12.35,338.0,478.08,393.04
2018,11,10,9,30,517.0,152.0,1.9,13.0,374.0,518.59,423.36
2018,11,10,9,45,536.0,159.0,1.8,13.6,404.0,549.11,445.09
2018,11,10,10,0,555.0,166.0,1.7,14.2,434.0,578.42,465.4
2018,11,10,10,15,565.0,171.0,1.65,14.8,455.5,597.75,478.02
2018,11,10,10,30,575.0,176.0,1.6,15.4,477.0,615.21,489.1
2018,11,10,10,45,565.5,180.5,1.55,16.0,484.5,616.09,487.6
2018,11,10,11,0,556.0,185.0,1.5,16.6,492.0,614.7,484.57
2018,11,10,11,15,573.0,187.0,1.45,17.0,508.0,627.55,492.68
2018,11,10,11,30,590.0,189.0,1.4,17.4,524.0,638.14,498.92
2018,11,10,11,45,591.5,190.0,1.35,17.8,527.0,634.2,494.48
2018,11,10,12,0,593.0,191.0,1.3,18.2,530.0,628.01,488.56
2018,11,10,12,15,572.0,195.5,1.25,18.35,520.0,607.9,472.72
2018,11,10,12,30,551.0,200.0,1.2,18.5,510.0,586.34,455.92
2018,11,10,12,45,508.5,207.0,1.2,18.65,488.0,552.32,430.04
2018,11,10,13,0,466.0,214.0,1.2,18.8,466.0,518.37,404.12
2018,11,10,13,15,447.0,209.5,1.15,18.85,443.5,487.21,380.35
2018,11,10,13,30,428.0,205.0,1.1,18.9,421.0,455.8,356.1
2018,11,10,13,45,419.0,196.5,1.05,18.95,398.5,422.31,330.15
2018,11,10,14,0,410.0,188.0,1.0,19.0,376.0,392.11,306.22
2018,11,10,14,15,389.0,177.0,0.9,18.8,345.0,353.7,275.7
2018,11,10,14,30,368.0,166.0,0.8,18.6,314.0,316.15,245.42
2018,11,10,14,45,341.5,152.0,0.7,18.4,279.0,274.72,211.74
2018,11,10,15,0,315.0,138.0,0.6,18.2,244.0,235.12,179.11
2018,11,10,15,15,281.0,121.0,0.6,18.2,206.0,192.68,144.22
2018,11,10,15,30,247.0,104.0,0.6,18.2,168.0,153.31,111.76
2018,11,10,15,45,206.5,84.5,0.65,17.4,131.0,113.84,80.1
2018,11,10,16,0,166.0,65.0,0.7,16.6,94.0,78.63,52.57
2018,11,10,16,15,121.0,45.0,0.85,16.15,63.0,47.27,29.2
2018,11,10,16,30,76.0,25.0,1.0,15.7,32.0,21.35,10.73
2018,11,10,16,45,43.5,14.0,1.1,15.25,17.5,13.76,0.0
2018,11,10,17,0,11.0,3.0,1.2,14.8,3.0,2.95,0.0
2018,11,10,17,15,5.5,1.5,1.3,14.55,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,11,6,45,63.0,9.0,2.5,8.85,11.5,0.0,0.0
2018,11,11,7,0,126.0,18.0,2.5,9.0,23.0,52.53,0.0
2018,11,11,7,15,243.5,31.5,2.6,9.8,56.5,130.7,80.51
2018,11,11,7,30,361.0,45.0,2.7,10.6,90.0,199.46,152.93
2018,11,11,7,45,448.0,54.0,2.8,11.35,133.0,261.89,209.19
2018,11,11,8,0,535.0,63.0,2.9,12.1,176.0,330.34,268.96
2018,11,11,8,15,591.0,69.0,3.05,12.8,220.0,385.79,317.14
2018,11,11,8,30,647.0,75.0,3.2,13.5,264.0,443.66,365.88
2018,11,11,8,45,689.0,79.0,3.35,14.15,306.5,493.36,406.79
2018,11,11,9,0,731.0,83.0,3.5,14.8,349.0,543.58,446.96
2018,11,11,9,15,750.0,88.5,3.45,15.35,385.5,581.35,475.89
2018,11,11,9,30,769.0,94.0,3.4,15.9,422.0,617.61,502.87
2018,11,11,9,45,775.0,101.5,3.35,16.5,452.0,645.7,522.68
2018,11,11,10,0,781.0,109.0,3.3,17.1,482.0,671.24,540.1
2018,11,11,10,15,796.0,110.5,3.2,17.5,507.5,693.62,555.29
2018,11,11,10,30,811.0,112.0,3.1,17.9,533.0,713.45,568.31
2018,11,11,10,45,823.5,112.5,2.95,18.35,552.0,724.81,574.23
2018,11,11,11,0,836.0,113.0,2.8,18.8,571.0,736.25,580.21
2018,11,11,11,15,783.0,124.5,2.75,19.1,559.5,712.16,561.03
2018,11,11,11,30,730.0,136.0,2.7,19.4,548.0,682.49,537.45
2018,11,11,11,45,672.5,151.5,2.6,19.7,532.0,651.48,512.48
2018,11,11,12,0,615.0,167.0,2.5,20.0,516.0,618.58,486.09
2018,11,11,12,15,644.5,155.5,2.5,20.15,518.0,616.01,484.37
2018,11,11,12,30,674.0,144.0,2.5,20.3,520.0,610.13,479.87
2018,11,11,12,45,714.0,128.0,2.5,20.45,518.0,602.71,474.28
2018,11,11,13,0,754.0,112.0,2.5,20.6,516.0,591.01,465.26
2018,11,11,13,15,754.0,106.0,2.45,20.65,497.5,561.92,442.49
2018,11,11,13,30,754.0,100.0,2.4,20.7,479.0,530.55,417.67
2018,11,11,13,45,777.5,98.5,2.35,20.75,470.5,514.01,403.34
2018,11,11,14,0,801.0,97.0,2.3,20.8,462.0,493.59,385.31
2018,11,11,14,15,780.0,93.5,2.2,20.7,427.5,447.36,347.26
2018,11,11,14,30,759.0,90.0,2.1,20.6,393.0,400.93,308.31
2018,11,11,14,45,730.0,85.5,2.0,20.45,353.5,350.72,265.7
2018,11,11,15,0,701.0,81.0,1.9,20.3,314.0,301.64,223.18
2018,11,11,15,15,657.5,76.0,1.9,20.3,271.0,249.7,178.3
2018,11,11,15,30,614.0,71.0,1.9,20.3,228.0,200.99,136.18
2018,11,11,15,45,537.0,63.5,1.55,18.9,182.0,148.01,93.65
2018,11,11,16,0,460.0,56.0,1.2,17.5,136.0,102.54,59.61
2018,11,11,16,15,343.5,44.5,1.25,16.95,94.0,58.86,31.63
2018,11,11,16,30,227.0,33.0,1.3,16.4,52.0,26.25,13.95
2018,11,11,16,45,132.5,20.0,1.35,15.85,29.5,19.66,0.0
2018,11,11,17,0,38.0,7.0,1.4,15.3,7.0,6.88,0.0
2018,11,11,17,15,19.0,3.5,1.45,15.05,3.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,11,12,6,45,63.0,9.0,3.0,7.85,11.0,0.0,0.0
2018,11,12,7,0,126.0,18.0,3.0,8.0,22.0,52.18,0.0
2018,11,12,7,15,240.5,31.0,3.05,8.75,54.5,127.65,74.48
2018,11,12,7,30,355.0,44.0,3.1,9.5,87.0,195.06,149.43
2018,11,12,7,45,433.5,54.0,3.15,10.2,128.5,254.43,203.79
2018,11,12,8,0,512.0,64.0,3.2,10.9,170.0,319.23,261.03
2018,11,12,8,15,564.5,71.5,3.2,11.55,213.5,373.58,308.56
2018,11,12,8,30,617.0,79.0,3.2,12.2,257.0,430.2,356.46
2018,11,12,8,45,652.0,85.0,3.2,12.85,297.5,477.16,395.14
2018,11,12,9,0,687.0,91.0,3.2,13.5,338.0,524.31,432.74
2018,11,12,9,15,702.0,98.0,3.15,14.15,373.0,560.03,460.03
2018,11,12,9,30,717.0,105.0,3.1,14.8,408.0,594.14,485.29
2018,11,12,9,45,713.0,115.0,3.0,15.45,434.5,617.16,500.97
2018,11,12,10,0,709.0,125.0,2.9,16.1,461.0,637.39,514.13
2018,11,12,10,15,723.5,128.0,2.8,16.6,486.0,660.07,529.45
2018,11,12,10,30,738.0,131.0,2.7,17.1,511.0,680.39,542.68
2018,11,12,10,45,748.0,132.5,2.55,17.6,528.5,693.35,550.0
2018,11,12,11,0,758.0,134.0,2.4,18.1,546.0,703.57,555.19
2018,11,12,11,15,764.0,135.0,2.3,18.55,556.5,707.55,556.1
2018,11,12,11,30,770.0,136.0,2.2,19.0,567.0,708.63,554.91
2018,11,12,11,45,773.0,135.0,2.1,19.45,569.5,702.49,548.54
2018,11,12,12,0,776.0,134.0,2.0,19.9,572.0,693.45,540.12
2018,11,12,12,15,764.5,136.5,1.9,20.2,564.5,675.42,525.31
2018,11,12,12,30,753.0,139.0,1.8,20.5,557.0,655.0,508.8
2018,11,12,12,45,728.5,143.0,1.7,20.75,539.5,625.62,485.71
2018,11,12,13,0,704.0,147.0,1.6,21.0,522.0,594.82,461.49
2018,11,12,13,15,693.5,144.0,1.5,21.15,501.5,563.98,437.46
2018,11,12,13,30,683.0,141.0,1.4,21.3,481.0,531.6,411.96
2018,11,12,13,45,668.5,136.5,1.3,21.4,454.5,494.31,382.52
2018,11,12,14,0,654.0,132.0,1.2,21.5,428.0,456.18,351.96
2018,11,12,14,15,631.0,126.0,1.1,21.35,394.5,412.21,316.78
2018,11,12,14,30,608.0,120.0,1.0,21.2,361.0,368.61,281.18
2018,11,12,14,45,577.0,113.0,0.9,21.05,323.5,321.82,242.53
2018,11,12,15,0,546.0,106.0,0.8,20.9,286.0,275.47,203.65
2018,11,12,15,15,501.5,97.0,0.8,20.9,245.0,226.93,163.13
2018,11,12,15,30,457.0,88.0,0.8,20.9,204.0,181.97,125.58
2018,11,12,15,45,395.5,75.5,0.8,19.8,162.0,134.86,88.26
2018,11,12,16,0,334.0,63.0,0.8,18.7,120.0,93.75,57.35
2018,11,12,16,15,251.5,48.0,0.8,18.3,83.5,55.46,31.57
2018,11,12,16,30,169.0,33.0,0.8,17.9,47.0,25.97,13.11
2018,11,12,16,45,97.0,19.0,0.8,17.5,26.0,18.68,0.0
2018,11,12,17,0,25.0,5.0,0.8,17.1,5.0,4.91,0.0
2018,11,12,17,15,12.5,2.5,0.8,16.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,4.5,2.2,9.3,5.0,0.0,0.0
2018,11,13,7,0,21.0,9.0,2.2,9.3,10.0,14.54,0.0
2018,11,13,7,15,10.5,23.5,2.3,9.65,24.0,28.8,11.96
2018,11,13,7,30,0.0,38.0,2.4,10.0,38.0,39.18,26.69
2018,11,13,7,45,4.0,54.5,2.45,10.4,55.5,57.96,43.49
2018,11,13,8,0,8.0,71.0,2.5,10.8,73.0,76.8,60.07
2018,11,13,8,15,11.0,83.0,2.5,11.25,86.0,90.06,71.69
2018,11,13,8,30,14.0,95.0,2.5,11.7,99.0,103.68,83.4
2018,11,13,8,45,14.5,110.5,2.5,12.2,115.0,120.12,97.2
2018,11,13,9,0,15.0,126.0,2.5,12.7,131.0,136.55,110.74
2018,11,13,9,15,77.0,147.5,2.5,13.3,179.0,203.87,167.52
2018,11,13,9,30,139.0,169.0,2.5,13.9,227.0,275.96,226.85
2018,11,13,9,45,112.5,170.0,2.5,14.5,219.0,260.74,213.06
2018,11,13,10,0,86.0,171.0,2.5,15.1,211.0,236.89,192.57
2018,11,13,10,15,51.0,175.0,2.5,15.45,199.0,217.18,175.26
2018,11,13,10,30,16.0,179.0,2.5,15.8,187.0,190.2,152.0
2018,11,13,10,45,19.0,189.5,2.45,16.15,199.5,202.92,162.0
2018,11,13,11,0,22.0,200.0,2.4,16.5,212.0,215.62,171.83
2018,11,13,11,15,54.5,220.0,2.3,16.6,250.0,266.41,212.89
2018,11,13,11,30,87.0,240.0,2.2,16.7,288.0,310.2,247.68
2018,11,13,11,45,65.5,228.0,2.1,16.85,264.5,280.35,223.22
2018,11,13,12,0,44.0,216.0,2.0,17.0,241.0,251.02,199.39
2018,11,13,12,15,40.5,212.5,1.9,17.0,235.0,243.56,193.42
2018,11,13,12,30,37.0,209.0,1.8,17.0,229.0,236.16,187.45
2018,11,13,12,45,99.5,214.5,1.7,17.05,267.5,280.23,223.57
2018,11,13,13,0,162.0,220.0,1.6,17.1,306.0,325.75,259.79
2018,11,13,13,15,271.5,203.0,1.5,17.05,340.5,370.5,295.51
2018,11,13,13,30,381.0,186.0,1.4,17.0,375.0,403.26,320.86
2018,11,13,13,45,368.0,176.5,1.3,16.95,350.5,372.36,295.76
2018,11,13,14,0,355.0,167.0,1.2,16.9,326.0,341.45,270.74
2018,11,13,14,15,322.0,157.0,1.15,16.6,293.0,301.37,238.59
2018,11,13,14,30,289.0,147.0,1.1,16.3,260.0,263.28,207.64
2018,11,13,14,45,327.5,128.0,1.05,16.0,244.0,243.88,190.29
2018,11,13,15,0,366.0,109.0,1.0,15.7,228.0,221.89,169.69
2018,11,13,15,15,349.0,96.0,1.0,15.7,197.0,185.41,137.9
2018,11,13,15,30,332.0,83.0,1.0,15.7,166.0,150.15,107.09
2018,11,13,15,45,290.0,70.0,1.1,15.0,132.5,112.3,75.97
2018,11,13,16,0,248.0,57.0,1.2,14.3,99.0,78.56,49.52
2018,11,13,16,15,183.0,43.5,1.25,14.05,69.0,47.43,27.72
2018,11,13,16,30,118.0,30.0,1.3,13.8,39.0,24.89,12.02
2018,11,13,16,45,62.0,17.0,1.3,13.5,21.5,16.71,0.0
2018,11,13,17,0,6.0,4.0,1.3,13.2,4.0,0.0,0.0
2018,11,13,17,15,3.0,2.0,1.35,13.05,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,11,14,6,45,30.5,6.5,2.1,6.9,7.5,0.0,0.0
2018,11,14,7,0,61.0,13.0,2.1,6.9,15.0,29.14,0.0
2018,11,14,7,15,136.0,29.0,2.1,7.6,42.0,89.45,42.69
2018,11,14,7,30,211.0,45.0,2.1,8.3,69.0,144.54,109.63
2018,11,14,7,45,271.0,60.5,2.15,8.95,105.5,194.48,155.53
2018,11,14,8,0,331.0,76.0,2.2,9.6,142.0,249.17,203.88
2018,11,14,8,15,378.0,88.5,2.2,10.2,181.0,298.16,246.68
2018,11,14,8,30,425.0,101.0,2.2,10.8,220.0,349.76,290.47
2018,11,14,8,45,461.5,112.0,2.25,11.35,259.0,395.92,328.8
2018,11,14,9,0,498.0,123.0,2.3,11.9,298.0,443.04,366.86
2018,11,14,9,15,526.0,131.0,2.2,12.55,333.0,482.08,397.03
2018,11,14,9,30,554.0,139.0,2.1,13.2,368.0,520.83,426.1
2018,11,14,9,45,568.0,145.0,2.05,13.85,395.0,547.49,445.23
2018,11,14,10,0,582.0,151.0,2.0,14.5,422.0,572.7,462.85
2018,11,14,10,15,593.0,155.5,2.0,15.2,444.0,592.49,476.18
2018,11,14,10,30,604.0,160.0,2.0,15.9,466.0,610.37,487.89
2018,11,14,10,45,605.0,161.5,2.0,16.6,477.0,615.81,490.18
2018,11,14,11,0,606.0,163.0,2.0,17.3,488.0,621.76,492.82
2018,11,14,11,15,569.5,173.5,1.9,17.75,483.0,603.2,476.73
2018,11,14,11,30,533.0,184.0,1.8,18.2,478.0,585.25,461.25
2018,11,14,11,45,518.5,188.5,1.75,18.65,475.5,574.45,451.77
2018,11,14,12,0,504.0,193.0,1.7,19.1,473.0,561.93,440.98
2018,11,14,12,15,573.5,178.5,1.65,19.4,494.5,584.17,457.41
2018,11,14,12,30,643.0,164.0,1.6,19.7,516.0,604.64,471.82
2018,11,14,12,45,612.5,169.0,1.55,19.95,498.0,572.76,446.73
2018,11,14,13,0,582.0,174.0,1.5,20.2,480.0,542.55,423.07
2018,11,14,13,15,569.5,170.5,1.4,20.25,460.5,513.58,400.5
2018,11,14,13,30,557.0,167.0,1.3,20.3,441.0,483.6,376.87
2018,11,14,13,45,538.5,161.5,1.25,20.4,414.5,447.67,348.63
2018,11,14,14,0,520.0,156.0,1.2,20.5,388.0,411.57,319.84
2018,11,14,14,15,496.0,148.5,1.1,20.25,356.5,371.12,287.5
2018,11,14,14,30,472.0,141.0,1.0,20.0,325.0,331.46,255.21
2018,11,14,14,45,435.5,131.0,0.95,19.75,287.5,285.97,218.16
2018,11,14,15,0,399.0,121.0,0.9,19.5,250.0,242.96,182.62
2018,11,14,15,15,355.0,107.5,0.9,19.5,210.5,197.41,144.96
2018,11,14,15,30,311.0,94.0,0.9,19.5,171.0,155.7,110.56
2018,11,14,15,45,264.5,78.0,1.0,18.35,134.5,115.32,78.39
2018,11,14,16,0,218.0,62.0,1.1,17.2,98.0,80.04,51.36
2018,11,14,16,15,160.5,44.5,1.2,16.65,66.5,47.78,28.34
2018,11,14,16,30,103.0,27.0,1.3,16.1,35.0,22.53,9.6
2018,11,14,16,45,58.0,15.0,1.4,15.6,19.0,14.74,0.0
2018,11,14,17,0,13.0,3.0,1.5,15.1,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,1.5,14.75,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,11,15,6,45,17.0,4.5,2.15,7.35,5.0,0.0,0.0
2018,11,15,7,0,34.0,9.0,2.2,7.3,10.0,17.87,0.0
2018,11,15,7,15,87.0,24.5,2.2,7.9,33.0,62.11,23.74
2018,11,15,7,30,140.0,40.0,2.2,8.5,56.0,105.98,78.87
2018,11,15,7,45,194.5,59.0,2.25,9.05,91.5,155.42,123.65
2018,11,15,8,0,249.0,78.0,2.3,9.6,127.0,208.63,170.5
2018,11,15,8,15,283.5,93.5,2.35,10.15,162.0,251.32,208.06
2018,11,15,8,30,318.0,109.0,2.4,10.7,197.0,295.95,246.35
2018,11,15,8,45,361.0,122.0,2.45,11.2,236.5,350.7,291.98
2018,11,15,9,0,404.0,135.0,2.5,11.7,276.0,400.56,332.67
2018,11,15,9,15,422.0,143.5,2.45,12.25,304.5,431.36,356.88
2018,11,15,9,30,440.0,152.0,2.4,12.8,333.0,461.67,380.16
2018,11,15,9,45,448.5,158.5,2.3,13.4,354.5,482.81,395.47
2018,11,15,10,0,457.0,165.0,2.2,14.0,376.0,502.67,409.44
2018,11,15,10,15,499.5,168.0,2.2,14.6,410.0,540.52,437.75
2018,11,15,10,30,542.0,171.0,2.2,15.2,444.0,577.58,464.83
2018,11,15,10,45,550.5,174.5,2.2,15.8,460.0,590.02,472.59
2018,11,15,11,0,559.0,178.0,2.2,16.4,476.0,600.47,478.94
2018,11,15,11,15,578.0,178.0,2.15,16.8,491.0,612.41,486.69
2018,11,15,11,30,597.0,178.0,2.1,17.2,506.0,622.11,492.66
2018,11,15,11,45,608.0,176.5,2.0,17.6,511.5,622.21,491.19
2018,11,15,12,0,619.0,175.0,1.9,18.0,517.0,619.88,487.96
2018,11,15,12,15,601.5,179.5,1.85,18.2,509.0,602.38,473.75
2018,11,15,12,30,584.0,184.0,1.8,18.4,501.0,583.21,458.38
2018,11,15,12,45,548.0,190.5,1.7,18.6,482.5,553.04,434.35
2018,11,15,13,0,512.0,197.0,1.6,18.8,464.0,522.52,410.05
2018,11,15,13,15,490.0,193.5,1.55,18.85,441.0,489.92,384.83
2018,11,15,13,30,468.0,190.0,1.5,18.9,418.0,457.1,359.16
2018,11,15,13,45,452.5,182.0,1.45,19.0,392.5,423.12,332.32
2018,11,15,14,0,437.0,174.0,1.4,19.1,367.0,389.02,304.98
2018,11,15,14,15,418.0,164.0,1.3,18.85,337.5,351.49,274.82
2018,11,15,14,30,399.0,154.0,1.2,18.6,308.0,314.56,244.61
2018,11,15,14,45,357.5,141.5,1.05,18.35,269.0,266.45,205.4
2018,11,15,15,0,316.0,129.0,0.9,18.1,230.0,223.53,170.06
2018,11,15,15,15,286.0,113.0,0.9,18.1,195.0,183.59,136.73
2018,11,15,15,30,256.0,97.0,0.9,18.1,160.0,146.25,105.53
2018,11,15,15,45,225.5,79.5,0.9,16.9,127.0,110.25,76.28
2018,11,15,16,0,195.0,62.0,0.9,15.7,94.0,77.33,50.37
2018,11,15,16,15,140.5,44.0,0.9,15.4,63.0,46.09,27.69
2018,11,15,16,30,86.0,26.0,0.9,15.1,32.0,21.73,8.45
2018,11,15,16,45,48.0,14.5,0.85,14.8,17.5,14.25,0.0
2018,11,15,17,0,10.0,3.0,0.8,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,0.8,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.35,6.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,16,6,45,29.5,6.0,2.25,7.0,6.5,0.0,0.0
2018,11,16,7,0,59.0,12.0,2.2,7.1,13.0,27.3,0.0
2018,11,16,7,15,140.0,26.5,2.25,7.75,39.0,85.38,26.89
2018,11,16,7,30,221.0,41.0,2.3,8.4,65.0,142.25,106.01
2018,11,16,7,45,295.5,54.5,2.35,9.1,102.5,195.53,155.42
2018,11,16,8,0,370.0,68.0,2.4,9.8,140.0,254.87,207.82
2018,11,16,8,15,416.0,79.0,2.35,10.35,178.0,302.87,250.13
2018,11,16,8,30,462.0,90.0,2.3,10.9,216.0,353.34,293.3
2018,11,16,8,45,510.0,97.5,2.3,11.45,256.5,402.75,334.51
2018,11,16,9,0,558.0,105.0,2.3,12.0,297.0,455.94,377.52
2018,11,16,9,15,562.5,116.0,2.25,12.65,327.5,483.65,398.74
2018,11,16,9,30,567.0,127.0,2.2,13.3,358.0,511.87,419.71
2018,11,16,9,45,529.5,146.0,2.2,13.9,374.5,520.05,424.21
2018,11,16,10,0,492.0,165.0,2.2,14.5,391.0,524.63,425.75
2018,11,16,10,15,513.5,170.0,2.15,15.05,416.5,550.75,444.57
2018,11,16,10,30,535.0,175.0,2.1,15.6,442.0,575.49,461.86
2018,11,16,10,45,551.5,177.5,2.05,16.1,461.0,592.35,473.07
2018,11,16,11,0,568.0,180.0,2.0,16.6,480.0,607.31,482.75
2018,11,16,11,15,575.0,181.5,1.9,16.95,490.0,612.41,484.95
2018,11,16,11,30,582.0,183.0,1.8,17.3,500.0,615.32,485.54
2018,11,16,11,45,586.5,182.5,1.7,17.65,503.0,612.08,481.62
2018,11,16,12,0,591.0,182.0,1.6,18.0,506.0,606.61,476.07
2018,11,16,12,15,600.5,177.0,1.55,18.25,503.5,597.42,468.45
2018,11,16,12,30,610.0,172.0,1.5,18.5,501.0,585.84,459.04
2018,11,16,12,45,626.5,162.5,1.45,18.75,493.5,573.67,449.2
2018,11,16,13,0,643.0,153.0,1.4,19.0,486.0,556.68,435.67
2018,11,16,13,15,632.5,149.0,1.35,19.15,466.5,526.82,412.3
2018,11,16,13,30,622.0,145.0,1.3,19.3,447.0,495.63,387.69
2018,11,16,13,45,606.0,140.5,1.25,19.45,421.0,459.98,359.33
2018,11,16,14,0,590.0,136.0,1.2,19.6,395.0,422.15,328.86
2018,11,16,14,15,566.5,130.0,1.05,19.5,363.5,381.05,295.27
2018,11,16,14,30,543.0,124.0,0.9,19.4,332.0,340.49,261.54
2018,11,16,14,45,512.0,116.0,0.8,19.3,296.0,296.15,224.61
2018,11,16,15,0,481.0,108.0,0.7,19.2,260.0,253.58,188.61
2018,11,16,15,15,437.0,97.5,0.7,19.2,221.0,207.35,149.98
2018,11,16,15,30,393.0,87.0,0.7,19.2,182.0,164.75,114.48
2018,11,16,15,45,335.0,73.5,0.6,18.35,143.0,121.09,79.8
2018,11,16,16,0,277.0,60.0,0.5,17.5,104.0,83.11,51.26
2018,11,16,16,15,202.5,44.0,0.45,17.2,70.5,47.96,27.24
2018,11,16,16,30,128.0,28.0,0.4,16.9,37.0,22.0,7.77
2018,11,16,16,45,72.0,15.5,0.4,16.65,20.0,15.24,0.0
2018,11,16,17,0,16.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.45,16.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
