Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,45,26.5,5.0,1.7,7.95,5.5,0.0,0.0
2018,11,17,7,0,53.0,10.0,1.7,7.9,11.0,23.62,0.0
2018,11,17,7,15,136.0,25.0,1.7,8.4,37.0,81.21,16.1
2018,11,17,7,30,219.0,40.0,1.7,8.9,63.0,139.91,102.91
2018,11,17,7,45,296.5,53.5,1.65,9.35,100.5,193.98,153.3
2018,11,17,8,0,374.0,67.0,1.6,9.8,138.0,254.4,206.43
2018,11,17,8,15,430.5,77.0,1.55,10.25,178.0,306.15,251.6
2018,11,17,8,30,487.0,87.0,1.5,10.7,218.0,361.16,298.19
2018,11,17,8,45,529.0,94.0,1.45,11.2,257.0,409.27,337.78
2018,11,17,9,0,571.0,101.0,1.4,11.7,296.0,457.35,376.12
2018,11,17,9,15,615.0,103.0,1.3,12.4,333.5,501.74,409.99
2018,11,17,9,30,659.0,105.0,1.2,13.1,371.0,546.17,442.72
2018,11,17,9,45,693.5,103.5,1.1,13.85,402.0,580.18,466.49
2018,11,17,10,0,728.0,102.0,1.0,14.6,433.0,612.96,488.63
2018,11,17,10,15,756.0,101.0,0.95,15.1,461.0,640.35,507.03
2018,11,17,10,30,784.0,100.0,0.9,15.6,489.0,663.13,521.82
2018,11,17,10,45,793.0,101.0,0.8,16.1,506.0,675.35,527.89
2018,11,17,11,0,802.0,102.0,0.7,16.6,523.0,684.73,531.76
2018,11,17,11,15,807.0,102.5,0.65,16.9,533.0,687.82,532.18
2018,11,17,11,30,812.0,103.0,0.6,17.2,543.0,687.91,530.63
2018,11,17,11,45,813.5,103.5,0.55,17.5,545.5,682.56,525.15
2018,11,17,12,0,815.0,104.0,0.5,17.8,548.0,674.22,517.62
2018,11,17,12,15,789.0,112.0,0.5,17.95,538.5,654.43,502.55
2018,11,17,12,30,763.0,120.0,0.5,18.1,529.0,630.83,484.89
2018,11,17,12,45,709.5,133.5,0.55,18.2,507.0,594.01,458.05
2018,11,17,13,0,656.0,147.0,0.6,18.3,485.0,556.77,430.62
2018,11,17,13,15,645.5,144.0,0.65,18.3,466.0,527.68,409.42
2018,11,17,13,30,635.0,141.0,0.7,18.3,447.0,497.21,386.56
2018,11,17,13,45,620.0,136.0,0.8,18.25,421.0,461.25,359.46
2018,11,17,14,0,605.0,131.0,0.9,18.2,395.0,424.63,331.02
2018,11,17,14,15,582.0,125.0,0.95,18.0,363.5,383.14,297.98
2018,11,17,14,30,559.0,119.0,1.0,17.8,332.0,340.71,263.35
2018,11,17,14,45,527.5,112.0,1.05,17.6,296.5,296.64,226.69
2018,11,17,15,0,496.0,105.0,1.1,17.4,261.0,254.33,190.76
2018,11,17,15,15,451.0,95.5,1.1,17.4,222.0,208.24,151.66
2018,11,17,15,30,406.0,86.0,1.1,17.4,183.0,165.83,115.84
2018,11,17,15,45,345.5,73.0,1.15,16.05,144.0,121.73,80.73
2018,11,17,16,0,285.0,60.0,1.2,14.7,105.0,83.53,51.95
2018,11,17,16,15,207.0,44.5,1.35,14.0,71.5,48.36,27.81
2018,11,17,16,30,129.0,29.0,1.5,13.3,38.0,22.92,7.61
2018,11,17,16,45,72.0,16.5,1.6,12.6,21.0,16.22,0.0
2018,11,17,17,0,15.0,4.0,1.7,11.9,4.0,0.0,0.0
2018,11,17,17,15,7.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,6,45,15.0,4.0,0.4,8.7,4.0,0.0,0.0
2018,11,18,7,0,30.0,8.0,0.4,8.7,8.0,15.59,0.0
2018,11,18,7,15,95.0,22.0,0.5,9.05,30.0,59.67,1.8
2018,11,18,7,30,160.0,36.0,0.6,9.4,52.0,113.81,82.0
2018,11,18,7,45,220.0,49.5,0.7,9.7,83.5,158.42,124.05
2018,11,18,8,0,280.0,63.0,0.8,10.0,115.0,207.99,167.82
2018,11,18,8,15,195.0,72.5,0.9,10.3,113.0,181.1,148.19
2018,11,18,8,30,110.0,82.0,1.0,10.6,111.0,148.05,121.55
2018,11,18,8,45,57.0,99.0,1.1,10.95,114.0,135.33,110.76
2018,11,18,9,0,4.0,116.0,1.2,11.3,117.0,119.74,96.74
2018,11,18,9,15,15.0,134.0,1.25,11.75,139.5,144.97,117.87
2018,11,18,9,30,26.0,152.0,1.3,12.2,162.0,177.22,144.39
2018,11,18,9,45,43.0,169.5,1.35,12.7,188.0,207.24,168.81
2018,11,18,10,0,60.0,187.0,1.4,13.2,214.0,237.73,193.3
2018,11,18,10,15,75.5,200.5,1.4,13.7,236.5,262.89,213.11
2018,11,18,10,30,91.0,214.0,1.4,14.2,259.0,288.18,232.79
2018,11,18,10,45,107.0,223.0,1.45,14.75,277.5,308.63,248.52
2018,11,18,11,0,123.0,232.0,1.5,15.3,296.0,336.29,269.7
2018,11,18,11,15,157.0,235.5,1.45,15.7,319.0,362.39,289.89
2018,11,18,11,30,191.0,239.0,1.4,16.1,342.0,387.84,309.3
2018,11,18,11,45,338.0,206.5,1.3,16.5,389.5,457.16,364.18
2018,11,18,12,0,485.0,174.0,1.2,16.9,437.0,523.31,414.56
2018,11,18,12,15,546.0,160.5,1.15,17.15,454.0,540.63,426.72
2018,11,18,12,30,607.0,147.0,1.1,17.4,471.0,557.11,438.3
2018,11,18,12,45,558.5,158.0,1.05,17.7,450.5,521.37,409.74
2018,11,18,13,0,510.0,169.0,1.0,18.0,430.0,488.64,383.71
2018,11,18,13,15,494.0,164.0,0.95,18.1,409.0,458.48,360.26
2018,11,18,13,30,478.0,159.0,0.9,18.2,388.0,427.75,336.07
2018,11,18,13,45,493.0,151.0,0.9,18.3,375.5,409.28,321.14
2018,11,18,14,0,508.0,143.0,0.9,18.4,363.0,388.45,303.79
2018,11,18,14,15,495.5,136.5,0.85,18.25,337.5,354.91,276.3
2018,11,18,14,30,483.0,130.0,0.8,18.1,312.0,321.2,248.15
2018,11,18,14,45,459.5,119.0,0.8,17.95,278.0,279.27,213.31
2018,11,18,15,0,436.0,108.0,0.8,17.8,244.0,238.58,178.88
2018,11,18,15,15,393.5,96.5,0.8,17.8,206.0,194.14,141.55
2018,11,18,15,30,351.0,85.0,0.8,17.8,168.0,153.26,107.35
2018,11,18,15,45,278.0,71.5,0.95,16.55,129.0,109.75,73.56
2018,11,18,16,0,205.0,58.0,1.1,15.3,90.0,73.86,47.14
2018,11,18,16,15,152.5,42.0,1.2,14.75,61.5,44.24,25.86
2018,11,18,16,30,100.0,26.0,1.3,14.2,33.0,21.69,5.91
2018,11,18,16,45,56.5,14.5,1.4,13.6,18.0,14.25,0.0
2018,11,18,17,0,13.0,3.0,1.5,13.0,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.55,12.75,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.0,1.85,8.35,4.0,0.0,0.0
2018,11,19,7,0,33.0,8.0,1.8,8.4,8.0,16.28,0.0
2018,11,19,7,15,106.0,22.0,1.9,8.95,30.5,66.49,0.0
2018,11,19,7,30,179.0,36.0,2.0,9.5,53.0,120.24,85.67
2018,11,19,7,45,241.5,48.5,2.1,10.1,85.0,165.03,129.19
2018,11,19,8,0,304.0,61.0,2.2,10.7,117.0,215.11,173.82
2018,11,19,8,15,315.5,75.0,2.2,11.15,146.0,247.65,203.41
2018,11,19,8,30,327.0,89.0,2.2,11.6,175.0,280.22,232.01
2018,11,19,8,45,352.5,100.5,2.2,12.1,206.5,317.21,263.36
2018,11,19,9,0,378.0,112.0,2.2,12.6,238.0,354.79,294.31
2018,11,19,9,15,382.5,126.0,2.2,13.25,265.5,382.99,316.54
2018,11,19,9,30,387.0,140.0,2.2,13.9,293.0,410.05,337.27
2018,11,19,9,45,418.5,146.0,2.25,14.5,323.0,444.19,363.77
2018,11,19,10,0,450.0,152.0,2.3,15.1,353.0,478.07,389.53
2018,11,19,10,15,485.5,152.5,2.25,15.6,380.5,507.86,411.76
2018,11,19,10,30,521.0,153.0,2.2,16.1,408.0,536.78,432.96
2018,11,19,10,45,538.5,154.5,2.1,16.6,426.0,553.13,443.86
2018,11,19,11,0,556.0,156.0,2.0,17.1,444.0,567.67,453.29
2018,11,19,11,15,543.0,163.0,1.95,17.4,448.5,565.11,449.86
2018,11,19,11,30,530.0,170.0,1.9,17.7,453.0,560.48,445.01
2018,11,19,11,45,545.5,166.0,1.85,18.0,458.5,561.48,445.01
2018,11,19,12,0,561.0,162.0,1.8,18.3,464.0,560.25,443.25
2018,11,19,12,15,555.0,161.5,1.75,18.5,458.0,546.27,431.82
2018,11,19,12,30,549.0,161.0,1.7,18.7,452.0,530.52,419.11
2018,11,19,12,45,500.5,170.5,1.65,18.85,431.0,497.35,392.74
2018,11,19,13,0,452.0,180.0,1.6,19.0,410.0,464.45,366.57
2018,11,19,13,15,353.0,187.5,1.55,19.05,363.0,397.11,313.93
2018,11,19,13,30,254.0,195.0,1.5,19.1,316.0,339.57,268.44
2018,11,19,13,45,247.5,183.5,1.45,19.15,296.0,314.41,248.58
2018,11,19,14,0,241.0,172.0,1.4,19.2,276.0,289.14,228.2
2018,11,19,14,15,275.0,156.5,1.25,19.1,266.5,277.13,217.75
2018,11,19,14,30,309.0,141.0,1.1,19.0,257.0,261.89,204.01
2018,11,19,14,45,325.5,123.0,1.0,18.85,234.0,234.77,180.49
2018,11,19,15,0,342.0,105.0,0.9,18.7,211.0,207.13,155.85
2018,11,19,15,15,346.5,90.5,0.9,18.7,184.5,176.08,128.21
2018,11,19,15,30,351.0,76.0,0.9,18.7,158.0,144.17,99.67
2018,11,19,15,45,308.0,63.5,0.8,18.0,125.0,106.31,69.0
2018,11,19,16,0,265.0,51.0,0.7,17.3,92.0,72.58,43.27
2018,11,19,16,15,198.0,38.0,0.7,17.1,63.0,41.64,22.34
2018,11,19,16,30,131.0,25.0,0.7,16.9,34.0,19.63,3.77
2018,11,19,16,45,74.0,14.5,0.65,16.75,18.5,14.25,0.0
2018,11,19,17,0,17.0,4.0,0.6,16.6,3.0,0.0,0.0
2018,11,19,17,15,8.5,2.0,0.55,16.45,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,6,45,29.5,4.0,1.5,8.55,4.5,0.0,0.0
2018,11,20,7,0,59.0,8.0,1.5,8.5,9.0,22.76,0.0
2018,11,20,7,15,173.5,21.5,1.5,9.0,35.5,85.06,0.0
2018,11,20,7,30,288.0,35.0,1.5,9.5,62.0,154.21,108.21
2018,11,20,7,45,376.5,45.0,1.5,10.0,100.0,212.08,165.19
2018,11,20,8,0,465.0,55.0,1.5,10.5,138.0,276.53,222.06
2018,11,20,8,15,369.0,69.0,1.45,11.0,146.0,264.34,215.99
2018,11,20,8,30,273.0,83.0,1.4,11.5,154.0,245.2,202.16
2018,11,20,8,45,228.5,103.5,1.35,12.0,169.5,245.8,203.25
2018,11,20,9,0,184.0,124.0,1.3,12.5,185.0,250.57,206.72
2018,11,20,9,15,257.0,133.5,1.25,13.15,228.5,308.31,254.03
2018,11,20,9,30,330.0,143.0,1.2,13.8,272.0,369.11,302.32
2018,11,20,9,45,522.0,122.5,1.15,14.5,345.5,482.18,391.32
2018,11,20,10,0,714.0,102.0,1.1,15.2,419.0,597.14,477.61
2018,11,20,10,15,680.5,113.5,1.15,15.7,429.0,597.09,475.21
2018,11,20,10,30,647.0,125.0,1.2,16.2,439.0,593.52,471.26
2018,11,20,10,45,620.0,136.0,1.25,16.7,445.5,590.67,467.87
2018,11,20,11,0,593.0,147.0,1.3,17.2,452.0,585.02,462.33
2018,11,20,11,15,572.0,154.5,1.4,17.5,453.5,574.32,454.0
2018,11,20,11,30,551.0,162.0,1.5,17.8,455.0,564.79,446.38
2018,11,20,11,45,559.5,159.5,1.6,18.1,458.0,562.54,444.68
2018,11,20,12,0,568.0,157.0,1.7,18.4,461.0,558.12,441.22
2018,11,20,12,15,562.0,157.0,1.75,18.5,455.5,544.68,430.86
2018,11,20,12,30,556.0,157.0,1.8,18.6,450.0,529.44,419.09
2018,11,20,12,45,548.5,155.0,1.8,18.7,438.5,509.46,403.47
2018,11,20,13,0,541.0,153.0,1.8,18.8,427.0,488.01,386.56
2018,11,20,13,15,574.0,137.0,1.75,18.8,417.5,475.85,376.9
2018,11,20,13,30,607.0,121.0,1.7,18.8,408.0,457.82,362.32
2018,11,20,13,45,606.5,114.0,1.7,18.75,387.0,428.41,338.53
2018,11,20,14,0,606.0,107.0,1.7,18.7,366.0,397.39,312.95
2018,11,20,14,15,610.0,98.5,1.6,18.6,342.0,365.27,285.59
2018,11,20,14,30,614.0,90.0,1.5,18.5,318.0,331.4,256.05
2018,11,20,14,45,542.0,91.5,1.4,18.4,277.5,280.02,213.15
2018,11,20,15,0,470.0,93.0,1.3,18.3,237.0,232.61,173.49
2018,11,20,15,15,407.5,84.5,1.3,18.3,196.5,184.88,133.66
2018,11,20,15,30,345.0,76.0,1.3,18.3,156.0,142.56,98.81
2018,11,20,15,45,304.0,63.0,0.95,17.55,123.0,104.9,68.13
2018,11,20,16,0,263.0,50.0,0.6,16.8,90.0,71.19,42.29
2018,11,20,16,15,236.5,38.0,0.55,16.55,65.0,43.09,22.54
2018,11,20,16,30,210.0,26.0,0.5,16.3,40.0,20.55,3.17
2018,11,20,16,45,121.5,15.5,0.45,16.05,22.0,15.24,0.0
2018,11,20,17,0,33.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,11,20,17,15,16.5,2.5,0.4,15.75,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.5,13.7,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.5,2.55,13.9,3.5,3.37,0.0
2018,11,21,7,30,0.0,6.0,2.6,14.1,6.0,5.78,0.0
2018,11,21,7,45,0.0,7.5,2.65,14.25,7.5,7.23,0.32
2018,11,21,8,0,0.0,9.0,2.7,14.4,9.0,8.67,1.67
2018,11,21,8,15,0.0,10.0,2.75,14.55,10.0,9.64,2.56
2018,11,21,8,30,0.0,11.0,2.8,14.7,11.0,10.6,3.42
2018,11,21,8,45,0.0,14.0,2.8,14.85,14.0,13.5,5.91
2018,11,21,9,0,0.0,17.0,2.8,15.0,17.0,16.4,8.39
2018,11,21,9,15,0.0,28.5,2.9,15.25,28.5,27.51,17.83
2018,11,21,9,30,0.0,40.0,3.0,15.5,40.0,38.63,27.21
2018,11,21,9,45,0.0,50.5,3.05,15.8,50.5,48.79,35.7
2018,11,21,10,0,0.0,61.0,3.1,16.1,61.0,58.95,44.12
2018,11,21,10,15,0.0,65.5,3.3,16.35,65.5,63.32,47.65
2018,11,21,10,30,0.0,70.0,3.5,16.6,70.0,67.68,51.16
2018,11,21,10,45,0.0,67.0,3.7,16.85,67.0,64.78,48.63
2018,11,21,11,0,0.0,64.0,3.9,17.1,64.0,61.87,46.12
2018,11,21,11,15,0.0,77.0,3.95,17.15,77.0,74.47,56.52
2018,11,21,11,30,0.0,90.0,4.0,17.2,90.0,87.12,66.93
2018,11,21,11,45,0.0,79.5,4.05,17.25,79.5,76.89,58.44
2018,11,21,12,0,0.0,69.0,4.1,17.3,69.0,66.72,50.01
2018,11,21,12,15,27.0,87.5,4.0,17.25,101.5,104.3,81.85
2018,11,21,12,30,54.0,106.0,3.9,17.2,134.0,143.64,114.76
2018,11,21,12,45,72.5,158.0,3.8,17.15,195.0,203.16,163.35
2018,11,21,13,0,91.0,210.0,3.7,17.1,256.0,266.36,214.09
2018,11,21,13,15,60.0,173.5,3.55,17.05,203.5,207.7,166.4
2018,11,21,13,30,29.0,137.0,3.4,17.0,151.0,151.53,120.5
2018,11,21,13,45,14.5,97.5,3.3,16.95,104.5,101.77,79.59
2018,11,21,14,0,0.0,58.0,3.2,16.9,58.0,56.05,41.56
2018,11,21,14,15,0.0,53.5,3.05,16.8,53.5,51.69,38.02
2018,11,21,14,30,0.0,49.0,2.9,16.7,49.0,47.33,34.43
2018,11,21,14,45,0.0,59.5,2.8,16.65,59.5,57.5,43.05
2018,11,21,15,0,0.0,70.0,2.7,16.6,70.0,67.66,51.61
2018,11,21,15,15,0.0,58.0,2.7,16.6,58.0,56.04,41.78
2018,11,21,15,30,0.0,46.0,2.7,16.6,46.0,44.44,31.87
2018,11,21,15,45,0.0,36.0,2.3,16.1,36.0,34.76,23.57
2018,11,21,16,0,0.0,26.0,1.9,15.6,26.0,25.09,15.19
2018,11,21,16,15,22.5,18.0,1.75,15.05,19.5,18.08,8.17
2018,11,21,16,30,45.0,10.0,1.6,14.5,13.0,7.5,0.0
2018,11,21,16,45,45.0,8.0,1.4,13.95,9.0,7.86,0.0
2018,11,21,17,0,45.0,6.0,1.2,13.4,5.0,0.0,0.0
2018,11,21,17,15,22.5,3.0,1.2,13.25,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.5,1.85,11.45,4.5,0.0,0.0
2018,11,22,7,0,74.0,9.0,1.8,11.5,9.0,27.15,0.0
2018,11,22,7,15,212.0,19.5,1.85,12.05,35.0,91.11,0.0
2018,11,22,7,30,350.0,30.0,1.9,12.6,61.0,168.77,111.81
2018,11,22,7,45,447.5,37.0,1.95,13.2,99.5,228.34,174.34
2018,11,22,8,0,545.0,44.0,2.0,13.8,138.0,295.19,233.37
2018,11,22,8,15,564.5,51.5,2.1,14.05,172.0,333.51,268.96
2018,11,22,8,30,584.0,59.0,2.2,14.3,206.0,371.88,303.27
2018,11,22,8,45,576.0,69.0,2.3,14.55,234.0,398.4,326.78
2018,11,22,9,0,568.0,79.0,2.4,14.8,262.0,422.63,347.44
2018,11,22,9,15,570.0,90.5,2.5,15.05,292.0,452.08,371.41
2018,11,22,9,30,572.0,102.0,2.6,15.3,322.0,479.63,393.2
2018,11,22,9,45,589.0,107.5,2.65,15.55,350.0,508.11,415.37
2018,11,22,10,0,606.0,113.0,2.7,15.8,378.0,535.15,436.01
2018,11,22,10,15,552.5,132.5,2.8,16.0,384.5,525.63,427.44
2018,11,22,10,30,499.0,152.0,2.9,16.2,391.0,516.48,419.08
2018,11,22,10,45,603.0,132.0,3.0,16.45,431.0,571.29,462.51
2018,11,22,11,0,707.0,112.0,3.1,16.7,471.0,621.86,501.8
2018,11,22,11,15,794.5,91.0,3.25,16.8,502.0,655.41,528.28
2018,11,22,11,30,882.0,70.0,3.4,16.9,533.0,684.34,550.04
2018,11,22,11,45,799.5,93.0,3.55,17.0,514.0,650.93,524.24
2018,11,22,12,0,717.0,116.0,3.7,17.1,495.0,613.58,494.49
2018,11,22,12,15,516.5,162.0,3.8,17.1,434.0,517.87,418.08
2018,11,22,12,30,316.0,208.0,3.9,17.1,373.0,423.26,341.35
2018,11,22,12,45,297.5,205.0,4.05,17.1,357.0,400.68,323.63
2018,11,22,13,0,279.0,202.0,4.2,17.1,341.0,377.99,305.41
2018,11,22,13,15,290.0,192.0,4.25,17.0,332.0,364.57,294.84
2018,11,22,13,30,301.0,182.0,4.3,16.9,323.0,349.75,282.86
2018,11,22,13,45,205.0,176.5,4.4,16.8,270.0,281.45,227.23
2018,11,22,14,0,109.0,171.0,4.5,16.7,217.0,223.22,179.58
2018,11,22,14,15,114.0,160.5,4.55,16.55,205.5,209.48,168.24
2018,11,22,14,30,119.0,150.0,4.6,16.4,194.0,195.14,156.08
2018,11,22,14,45,265.5,118.0,4.6,16.2,202.0,208.23,163.78
2018,11,22,15,0,412.0,86.0,4.6,16.0,210.0,207.56,157.65
2018,11,22,15,15,349.0,81.5,4.6,16.0,176.0,166.69,122.65
2018,11,22,15,30,286.0,77.0,4.6,16.0,142.0,131.26,93.07
2018,11,22,15,45,173.0,64.0,4.4,15.55,101.0,86.24,59.03
2018,11,22,16,0,60.0,51.0,4.2,15.1,60.0,53.55,36.27
2018,11,22,16,15,47.5,35.5,4.2,14.85,41.0,34.5,20.45
2018,11,22,16,30,35.0,20.0,4.2,14.6,22.0,17.93,0.0
2018,11,22,16,45,28.5,12.0,4.2,14.4,12.5,11.8,0.0
2018,11,22,17,0,22.0,4.0,4.2,14.2,3.0,0.0,0.0
2018,11,22,17,15,11.0,2.0,4.3,14.15,1.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.7,13.9,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.8,14.0,2.0,1.97,0.0
2018,11,23,7,15,0.0,9.0,1.95,14.15,9.0,8.85,0.0
2018,11,23,7,30,0.0,16.0,2.1,14.3,16.0,15.44,5.39
2018,11,23,7,45,0.0,24.0,2.2,14.45,24.0,23.16,13.39
2018,11,23,8,0,0.0,32.0,2.3,14.6,32.0,30.89,20.31
2018,11,23,8,15,0.0,34.0,2.45,14.75,34.0,32.82,22.21
2018,11,23,8,30,0.0,36.0,2.6,14.9,36.0,34.75,23.98
2018,11,23,8,45,0.0,42.0,2.7,15.05,42.0,40.56,28.97
2018,11,23,9,0,0.0,48.0,2.8,15.2,48.0,46.36,33.89
2018,11,23,9,15,0.0,58.5,2.95,15.35,58.5,56.53,42.44
2018,11,23,9,30,0.0,69.0,3.1,15.5,69.0,66.7,50.92
2018,11,23,9,45,0.0,62.5,3.2,15.7,62.5,60.4,45.5
2018,11,23,10,0,0.0,56.0,3.3,15.9,56.0,54.11,40.11
2018,11,23,10,15,0.0,67.5,3.45,16.05,67.5,65.25,49.35
2018,11,23,10,30,0.0,79.0,3.6,16.2,79.0,76.4,58.55
2018,11,23,10,45,0.0,79.5,3.75,16.35,79.5,76.89,58.84
2018,11,23,11,0,0.0,80.0,3.9,16.5,80.0,77.37,59.15
2018,11,23,11,15,0.0,72.5,4.0,16.55,72.5,70.11,53.05
2018,11,23,11,30,0.0,65.0,4.1,16.6,65.0,62.84,46.98
2018,11,23,11,45,0.0,53.5,4.2,16.65,53.5,51.71,37.68
2018,11,23,12,0,0.0,42.0,4.3,16.7,42.0,40.58,28.39
2018,11,23,12,15,0.0,50.0,4.35,16.7,50.0,48.32,34.86
2018,11,23,12,30,0.0,58.0,4.4,16.7,58.0,56.06,41.34
2018,11,23,12,45,0.0,51.5,4.4,16.75,51.5,49.77,36.1
2018,11,23,13,0,0.0,45.0,4.4,16.8,45.0,43.48,30.87
2018,11,23,13,15,0.0,57.0,4.4,16.8,57.0,55.09,40.62
2018,11,23,13,30,0.0,69.0,4.4,16.8,69.0,66.71,50.38
2018,11,23,13,45,0.0,71.5,4.35,16.8,71.5,69.13,52.48
2018,11,23,14,0,0.0,74.0,4.3,16.8,74.0,71.55,54.59
2018,11,23,14,15,0.5,60.0,4.25,16.7,60.0,58.19,43.5
2018,11,23,14,30,1.0,46.0,4.2,16.6,46.0,44.81,32.3
2018,11,23,14,45,0.5,39.5,4.15,16.55,39.5,38.31,26.86
2018,11,23,15,0,0.0,33.0,4.1,16.5,33.0,31.85,21.41
2018,11,23,15,15,0.0,30.5,4.1,16.5,30.5,29.43,19.33
2018,11,23,15,30,0.0,28.0,4.1,16.5,28.0,27.02,17.2
2018,11,23,15,45,0.0,22.0,4.05,16.25,22.0,21.22,12.17
2018,11,23,16,0,0.0,16.0,4.0,16.0,16.0,15.43,7.11
2018,11,23,16,15,0.0,10.5,4.0,15.9,10.5,10.12,2.29
2018,11,23,16,30,0.0,5.0,4.0,15.8,5.0,4.82,0.0
2018,11,23,16,45,0.0,2.5,3.95,15.7,2.5,2.46,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,45,10.0,2.5,1.95,13.65,2.5,0.0,0.0
2018,11,24,7,0,20.0,5.0,2.0,13.6,5.0,4.91,0.0
2018,11,24,7,15,159.5,17.5,2.1,13.9,29.5,62.62,0.0
2018,11,24,7,30,299.0,30.0,2.2,14.2,54.0,147.9,90.66
2018,11,24,7,45,425.0,35.0,2.35,14.5,92.5,215.18,162.21
2018,11,24,8,0,551.0,40.0,2.5,14.8,131.0,286.51,225.12
2018,11,24,8,15,610.5,43.5,2.55,14.95,171.0,338.81,272.08
2018,11,24,8,30,670.0,47.0,2.6,15.1,211.0,393.72,319.94
2018,11,24,8,45,709.0,49.5,2.65,15.25,249.5,438.99,358.89
2018,11,24,9,0,748.0,52.0,2.7,15.4,288.0,484.66,397.01
2018,11,24,9,15,774.0,54.0,2.65,15.65,323.5,522.17,427.26
2018,11,24,9,30,800.0,56.0,2.6,15.9,359.0,554.68,452.88
2018,11,24,9,45,818.0,57.5,2.6,16.2,389.0,584.02,475.36
2018,11,24,10,0,836.0,59.0,2.6,16.5,419.0,611.36,495.79
2018,11,24,10,15,847.5,60.5,2.55,16.75,443.0,632.17,510.61
2018,11,24,10,30,859.0,62.0,2.5,17.0,467.0,650.34,522.73
2018,11,24,10,45,867.5,62.5,2.45,17.3,484.5,662.48,530.22
2018,11,24,11,0,876.0,63.0,2.4,17.6,502.0,671.65,535.58
2018,11,24,11,15,880.0,64.0,2.3,17.75,512.5,675.24,536.92
2018,11,24,11,30,884.0,65.0,2.2,17.9,523.0,675.66,536.06
2018,11,24,11,45,848.0,75.5,2.15,18.05,517.0,656.79,521.43
2018,11,24,12,0,812.0,86.0,2.1,18.2,511.0,638.42,506.43
2018,11,24,12,15,789.0,92.0,2.05,18.25,501.5,617.9,490.12
2018,11,24,12,30,766.0,98.0,2.0,18.3,492.0,595.19,472.06
2018,11,24,12,45,812.0,84.0,2.0,18.35,493.0,591.23,468.96
2018,11,24,13,0,858.0,70.0,2.0,18.4,494.0,580.41,460.32
2018,11,24,13,15,848.5,69.5,1.95,18.35,475.0,550.71,436.5
2018,11,24,13,30,839.0,69.0,1.9,18.3,456.0,520.36,411.81
2018,11,24,13,45,822.5,67.5,1.9,18.25,429.5,481.91,380.63
2018,11,24,14,0,806.0,66.0,1.9,18.2,403.0,442.29,347.81
2018,11,24,14,15,730.5,72.0,1.9,18.0,359.5,384.85,300.87
2018,11,24,14,30,655.0,78.0,1.9,17.8,316.0,331.24,256.36
2018,11,24,14,45,662.5,69.0,1.85,17.65,288.0,294.9,223.59
2018,11,24,15,0,670.0,60.0,1.8,17.5,260.0,257.08,188.61
2018,11,24,15,15,644.5,55.0,1.8,17.5,224.5,213.09,148.98
2018,11,24,15,30,619.0,50.0,1.8,17.5,189.0,170.49,110.91
2018,11,24,15,45,548.5,45.0,1.75,16.65,149.0,122.21,72.0
2018,11,24,16,0,478.0,40.0,1.7,15.8,109.0,81.2,42.12
2018,11,24,16,15,346.0,31.0,1.8,15.25,72.0,40.78,18.13
2018,11,24,16,30,214.0,22.0,1.9,14.7,35.0,17.85,0.0
2018,11,24,16,45,107.0,11.0,1.95,14.1,17.5,10.81,0.0
2018,11,24,17,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.2,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,11.1,7.0,0.0,0.0
2018,11,25,7,15,205.5,18.0,0.65,11.45,31.0,75.66,0.0
2018,11,25,7,30,343.0,28.0,0.6,11.8,55.0,158.67,93.09
2018,11,25,7,45,322.5,31.5,0.55,12.15,69.5,172.18,129.13
2018,11,25,8,0,302.0,35.0,0.5,12.5,84.0,180.02,141.17
2018,11,25,8,15,177.0,48.5,0.5,12.95,79.5,147.58,117.95
2018,11,25,8,30,52.0,62.0,0.5,13.4,75.0,94.49,74.77
2018,11,25,8,45,26.5,81.0,0.5,13.85,87.5,98.31,78.12
2018,11,25,9,0,1.0,100.0,0.5,14.3,100.0,101.21,80.11
2018,11,25,9,15,14.5,121.0,0.55,14.8,126.0,131.01,104.85
2018,11,25,9,30,28.0,142.0,0.6,15.3,152.0,167.7,134.71
2018,11,25,9,45,59.0,161.5,0.65,15.8,185.5,208.57,167.79
2018,11,25,10,0,90.0,181.0,0.7,16.3,219.0,250.42,201.04
2018,11,25,10,15,113.0,192.5,0.75,16.6,243.5,285.75,228.63
2018,11,25,10,30,136.0,204.0,0.8,16.9,268.0,313.88,250.37
2018,11,25,10,45,132.5,211.0,0.85,17.25,275.0,318.93,253.55
2018,11,25,11,0,129.0,218.0,0.9,17.6,282.0,323.5,256.5
2018,11,25,11,15,132.0,222.5,0.9,17.75,289.5,329.19,260.54
2018,11,25,11,30,135.0,227.0,0.9,17.9,297.0,334.42,264.22
2018,11,25,11,45,133.5,230.0,0.95,18.1,299.5,334.49,263.98
2018,11,25,12,0,132.0,233.0,1.0,18.3,302.0,334.13,263.46
2018,11,25,12,15,242.5,213.5,1.0,18.4,338.5,387.11,305.86
2018,11,25,12,30,353.0,194.0,1.0,18.5,375.0,429.7,339.17
2018,11,25,12,45,476.5,164.0,0.95,18.55,402.0,469.88,369.92
2018,11,25,13,0,600.0,134.0,0.9,18.6,429.0,499.81,392.15
2018,11,25,13,15,713.5,103.0,0.85,18.65,440.5,512.59,400.91
2018,11,25,13,30,827.0,72.0,0.8,18.7,452.0,515.94,401.98
2018,11,25,13,45,757.0,81.5,0.75,18.75,414.0,463.22,360.11
2018,11,25,14,0,687.0,91.0,0.7,18.8,376.0,413.17,320.22
2018,11,25,14,15,673.5,84.5,0.75,18.7,346.0,373.03,287.75
2018,11,25,14,30,660.0,78.0,0.8,18.6,316.0,332.36,253.76
2018,11,25,14,45,702.5,65.0,0.8,18.55,294.5,303.78,226.96
2018,11,25,15,0,745.0,52.0,0.8,18.5,273.0,269.93,194.55
2018,11,25,15,15,568.5,61.0,0.8,18.5,215.0,199.56,139.06
2018,11,25,15,30,392.0,70.0,0.8,18.5,157.0,144.27,97.68
2018,11,25,15,45,261.0,60.0,0.75,17.75,112.5,94.7,61.34
2018,11,25,16,0,130.0,50.0,0.7,17.0,68.0,58.48,37.12
2018,11,25,16,15,87.5,34.0,0.8,16.6,44.5,33.81,18.55
2018,11,25,16,30,45.0,18.0,0.9,16.2,21.0,15.26,0.0
2018,11,25,16,45,22.5,9.0,0.95,15.8,10.5,8.85,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,26,6,45,3.5,1.5,1.95,9.45,1.5,0.0,0.0
2018,11,26,7,0,7.0,3.0,2.0,9.5,3.0,0.0,0.0
2018,11,26,7,15,8.5,13.5,2.05,10.0,14.0,15.65,0.0
2018,11,26,7,30,10.0,24.0,2.1,10.5,25.0,29.41,12.8
2018,11,26,7,45,16.5,40.5,2.1,11.0,43.0,51.6,36.52
2018,11,26,8,0,23.0,57.0,2.1,11.5,61.0,72.82,55.59
2018,11,26,8,15,36.5,74.0,2.0,11.85,82.0,97.96,77.59
2018,11,26,8,30,50.0,91.0,1.9,12.2,103.0,123.86,100.02
2018,11,26,8,45,99.0,105.5,1.85,12.55,134.5,171.95,141.03
2018,11,26,9,0,148.0,120.0,1.8,12.9,166.0,216.93,178.95
2018,11,26,9,15,276.0,123.0,1.8,13.4,221.0,303.16,250.78
2018,11,26,9,30,404.0,126.0,1.8,13.9,276.0,396.86,326.53
2018,11,26,9,45,396.0,138.0,1.8,14.45,295.5,413.16,338.1
2018,11,26,10,0,388.0,150.0,1.8,15.0,315.0,427.68,348.4
2018,11,26,10,15,399.0,158.5,1.75,15.45,336.5,448.95,363.98
2018,11,26,10,30,410.0,167.0,1.7,15.9,358.0,468.98,378.28
2018,11,26,10,45,372.0,181.0,1.65,16.35,359.0,452.98,364.19
2018,11,26,11,0,334.0,195.0,1.6,16.8,360.0,443.26,354.95
2018,11,26,11,15,248.0,211.0,1.55,17.1,335.0,401.8,320.7
2018,11,26,11,30,162.0,227.0,1.5,17.4,310.0,352.43,280.4
2018,11,26,11,45,278.0,204.5,1.45,17.75,348.0,409.21,326.09
2018,11,26,12,0,394.0,182.0,1.4,18.1,386.0,463.4,368.02
2018,11,26,12,15,498.0,159.0,1.4,18.25,414.5,498.56,395.21
2018,11,26,12,30,602.0,136.0,1.4,18.4,443.0,531.9,420.48
2018,11,26,12,45,565.5,142.5,1.35,18.55,425.5,502.65,396.81
2018,11,26,13,0,529.0,149.0,1.3,18.7,408.0,470.81,371.6
2018,11,26,13,15,520.5,144.5,1.2,18.5,391.0,445.59,351.78
2018,11,26,13,30,512.0,140.0,1.1,18.3,374.0,419.29,330.76
2018,11,26,13,45,508.0,132.5,0.95,18.15,353.5,391.16,307.76
2018,11,26,14,0,504.0,125.0,0.8,18.0,333.0,361.97,283.49
2018,11,26,14,15,575.5,102.5,0.8,17.7,322.5,349.81,272.11
2018,11,26,14,30,647.0,80.0,0.8,17.4,312.0,328.82,252.39
2018,11,26,14,45,584.0,77.5,0.75,17.1,270.0,276.06,208.45
2018,11,26,15,0,521.0,75.0,0.7,16.8,228.0,227.61,167.82
2018,11,26,15,15,401.5,68.5,0.7,16.8,176.0,165.39,117.92
2018,11,26,15,30,282.0,62.0,0.7,16.8,124.0,115.18,78.95
2018,11,26,15,45,365.5,51.0,0.7,16.45,113.5,101.47,62.76
2018,11,26,16,0,449.0,40.0,0.7,16.1,103.0,78.09,40.65
2018,11,26,16,15,303.5,31.0,0.75,15.9,67.0,38.89,17.52
2018,11,26,16,30,158.0,22.0,0.8,15.7,31.0,17.36,0.0
2018,11,26,16,45,79.0,11.0,0.8,15.5,15.5,10.81,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,1.7,11.3,6.0,5.9,0.0
2018,11,27,7,30,0.0,10.0,1.7,11.6,10.0,9.64,0.0
2018,11,27,7,45,0.0,15.5,1.7,11.85,15.5,14.95,6.58
2018,11,27,8,0,0.0,21.0,1.7,12.1,21.0,20.26,11.47
