Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,0,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.75,7.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.75,6.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.6,6.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.5,5.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.45,5.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,12,28,7,15,25.5,4.0,3.35,6.2,4.5,0.0,0.0
2018,12,28,7,30,51.0,8.0,3.4,6.6,9.0,21.17,0.0
2018,12,28,7,45,195.5,20.0,3.4,7.0,36.5,91.11,0.0
2018,12,28,8,0,340.0,32.0,3.4,7.4,64.0,170.82,120.3
2018,12,28,8,15,497.5,34.0,3.5,7.8,106.5,243.42,191.09
2018,12,28,8,30,655.0,36.0,3.6,8.2,149.0,331.15,268.47
2018,12,28,8,45,706.5,39.0,3.75,8.65,189.0,381.01,314.48
2018,12,28,9,0,758.0,42.0,3.9,9.1,229.0,429.18,357.89
2018,12,28,9,15,791.0,44.0,3.9,9.55,266.0,470.59,394.24
2018,12,28,9,30,824.0,46.0,3.9,10.0,303.0,511.69,429.1
2018,12,28,9,45,847.0,47.0,3.95,10.45,336.0,545.07,456.83
2018,12,28,10,0,870.0,48.0,4.0,10.9,369.0,576.87,482.5
2018,12,28,10,15,884.5,49.0,3.95,11.25,396.0,601.57,501.82
2018,12,28,10,30,899.0,50.0,3.9,11.6,423.0,623.8,518.73
2018,12,28,10,45,909.0,51.0,3.85,11.95,444.0,640.49,530.91
2018,12,28,11,0,919.0,52.0,3.8,12.3,465.0,654.23,540.55
2018,12,28,11,15,925.0,52.5,3.8,12.55,479.0,661.7,545.46
2018,12,28,11,30,931.0,53.0,3.8,12.8,493.0,665.96,547.82
2018,12,28,11,45,933.5,54.0,3.75,13.0,500.0,665.27,546.28
2018,12,28,12,0,936.0,55.0,3.7,13.2,507.0,661.28,542.05
2018,12,28,12,15,933.5,56.0,3.65,13.35,506.0,650.85,532.87
2018,12,28,12,30,931.0,57.0,3.6,13.5,505.0,637.27,521.16
2018,12,28,12,45,922.5,59.0,3.5,13.65,496.5,618.16,504.81
2018,12,28,13,0,914.0,61.0,3.4,13.8,488.0,596.29,486.13
2018,12,28,13,15,907.5,59.5,3.3,13.8,472.0,569.04,463.37
2018,12,28,13,30,901.0,58.0,3.2,13.8,456.0,539.31,438.26
2018,12,28,13,45,890.5,57.0,3.1,13.85,433.5,505.81,409.58
2018,12,28,14,0,880.0,56.0,3.0,13.9,411.0,470.41,378.76
2018,12,28,14,15,863.0,54.5,2.85,13.8,382.0,429.99,343.39
2018,12,28,14,30,846.0,53.0,2.7,13.7,353.0,388.57,306.41
2018,12,28,14,45,821.0,51.0,2.55,13.55,319.0,343.08,265.51
2018,12,28,15,0,796.0,49.0,2.4,13.4,285.0,297.85,224.08
2018,12,28,15,15,758.5,46.0,2.4,13.4,246.5,248.54,179.22
2018,12,28,15,30,721.0,43.0,2.4,13.4,208.0,201.22,136.18
2018,12,28,15,45,661.0,39.5,2.1,12.1,168.0,151.95,94.08
2018,12,28,16,0,601.0,36.0,1.8,10.8,128.0,107.61,58.59
2018,12,28,16,15,499.5,30.5,1.8,10.4,90.5,63.77,28.94
2018,12,28,16,30,398.0,25.0,1.8,10.0,53.0,29.97,7.81
2018,12,28,16,45,242.5,17.0,1.8,9.6,30.0,16.71,0.0
2018,12,28,17,0,87.0,9.0,1.8,9.2,7.0,0.0,0.0
2018,12,28,17,15,43.5,4.5,1.8,9.1,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,29,7,15,32.0,4.0,1.3,7.0,4.5,0.0,0.0
2018,12,29,7,30,64.0,8.0,1.3,7.4,9.0,24.51,0.0
2018,12,29,7,45,224.5,19.5,1.3,7.8,37.5,99.06,0.0
2018,12,29,8,0,385.0,31.0,1.3,8.2,66.0,185.09,128.9
2018,12,29,8,15,489.5,35.5,1.35,8.65,104.0,245.43,190.7
2018,12,29,8,30,594.0,40.0,1.4,9.1,142.0,309.49,247.97
2018,12,29,8,45,629.0,45.0,1.45,9.5,178.0,352.24,287.06
2018,12,29,9,0,664.0,50.0,1.5,9.9,214.0,395.6,325.32
2018,12,29,9,15,684.0,55.5,1.45,10.35,247.5,432.01,356.3
2018,12,29,9,30,704.0,61.0,1.4,10.8,281.0,467.49,385.31
2018,12,29,9,45,743.0,61.5,1.35,11.25,315.5,506.9,416.49
2018,12,29,10,0,782.0,62.0,1.3,11.7,350.0,545.59,446.1
2018,12,29,10,15,812.0,61.0,1.2,12.1,379.5,575.9,468.23
2018,12,29,10,30,842.0,60.0,1.1,12.5,409.0,600.56,485.58
2018,12,29,10,45,852.5,61.0,0.95,12.9,429.5,616.96,495.54
2018,12,29,11,0,863.0,62.0,0.8,13.3,450.0,630.61,503.03
2018,12,29,11,15,869.0,63.0,0.8,13.65,464.0,638.47,507.73
2018,12,29,11,30,875.0,64.0,0.8,14.0,478.0,643.31,510.16
2018,12,29,11,45,877.5,64.5,0.75,14.3,484.5,642.22,507.74
2018,12,29,12,0,880.0,65.0,0.7,14.6,491.0,638.04,503.06
2018,12,29,12,15,878.0,65.5,0.75,14.8,490.0,627.93,495.35
2018,12,29,12,30,876.0,66.0,0.8,15.0,489.0,614.85,485.36
2018,12,29,12,45,819.5,78.0,0.85,15.15,468.5,581.61,459.87
2018,12,29,13,0,763.0,90.0,0.9,15.3,448.0,544.48,431.41
2018,12,29,13,15,756.0,88.0,0.9,15.35,433.0,519.55,411.94
2018,12,29,13,30,749.0,86.0,0.9,15.4,418.0,492.61,390.39
2018,12,29,13,45,738.0,83.5,0.9,15.45,397.0,461.29,365.05
2018,12,29,14,0,727.0,81.0,0.9,15.5,376.0,428.97,338.34
2018,12,29,14,15,693.0,78.5,0.85,15.4,343.5,384.94,302.03
2018,12,29,14,30,659.0,76.0,0.8,15.3,311.0,341.59,265.64
2018,12,29,14,45,622.5,74.0,0.75,15.2,279.0,298.93,229.14
2018,12,29,15,0,586.0,72.0,0.7,15.1,247.0,257.86,193.38
2018,12,29,15,15,493.5,71.5,0.7,15.1,205.0,205.37,149.83
2018,12,29,15,30,401.0,71.0,0.7,15.1,163.0,159.27,112.19
2018,12,29,15,45,343.5,60.5,0.65,14.45,128.5,118.52,78.83
2018,12,29,16,0,286.0,50.0,0.6,13.8,94.0,82.94,50.99
2018,12,29,16,15,279.5,38.0,0.7,13.55,70.0,55.01,29.04
2018,12,29,16,30,273.0,26.0,0.8,13.3,46.0,27.76,8.06
2018,12,29,16,45,171.0,17.0,0.85,13.0,26.5,16.71,0.0
2018,12,29,17,0,69.0,8.0,0.9,12.7,7.0,0.0,0.0
2018,12,29,17,15,34.5,4.0,1.0,12.5,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,7,15,24.0,4.5,2.45,7.15,4.5,0.0,0.0
2018,12,30,7,30,48.0,9.0,2.5,7.4,9.0,21.3,0.0
2018,12,30,7,45,161.0,20.5,2.55,7.65,33.0,80.94,0.0
2018,12,30,8,0,274.0,32.0,2.6,7.9,57.0,147.69,102.73
2018,12,30,8,15,336.0,41.5,2.45,8.2,88.0,192.9,150.95
2018,12,30,8,30,398.0,51.0,2.3,8.5,119.0,242.37,196.23
2018,12,30,8,45,474.0,57.0,2.15,8.75,158.5,298.03,245.52
2018,12,30,9,0,550.0,63.0,2.0,9.0,198.0,357.49,296.83
2018,12,30,9,15,611.0,64.5,1.8,9.4,237.0,407.12,338.59
2018,12,30,9,30,672.0,66.0,1.6,9.8,276.0,458.28,380.15
2018,12,30,9,45,713.5,68.0,1.4,10.15,312.0,497.54,410.9
2018,12,30,10,0,755.0,70.0,1.2,10.5,348.0,538.99,442.07
2018,12,30,10,15,799.0,66.5,1.05,10.85,380.5,574.7,468.13
2018,12,30,10,30,843.0,63.0,0.9,11.2,413.0,605.14,489.42
2018,12,30,10,45,837.5,67.0,0.8,11.5,429.5,618.79,497.43
2018,12,30,11,0,832.0,71.0,0.7,11.8,446.0,625.53,500.3
2018,12,30,11,15,796.0,81.0,1.0,12.2,448.5,616.26,495.06
2018,12,30,11,30,760.0,91.0,1.3,12.6,451.0,603.68,486.78
2018,12,30,11,45,815.0,81.0,1.55,13.0,472.0,624.98,504.2
2018,12,30,12,0,870.0,71.0,1.8,13.4,493.0,639.48,516.0
2018,12,30,12,15,880.5,68.5,2.0,13.7,495.0,633.99,511.9
2018,12,30,12,30,891.0,66.0,2.2,14.0,497.0,625.26,505.24
2018,12,30,12,45,883.5,67.0,2.4,14.25,488.5,606.38,490.49
2018,12,30,13,0,876.0,68.0,2.6,14.5,480.0,584.83,473.35
2018,12,30,13,15,869.5,67.5,2.65,14.65,465.0,559.66,452.69
2018,12,30,13,30,863.0,67.0,2.7,14.8,450.0,532.1,429.73
2018,12,30,13,45,850.0,66.0,2.75,14.9,428.0,499.94,402.71
2018,12,30,14,0,837.0,65.0,2.8,15.0,406.0,464.4,372.44
2018,12,30,14,15,818.5,63.5,2.8,14.95,377.5,424.53,338.14
2018,12,30,14,30,800.0,62.0,2.8,14.9,349.0,383.87,302.37
2018,12,30,14,45,773.0,59.5,2.8,14.8,315.0,338.64,262.27
2018,12,30,15,0,746.0,57.0,2.8,14.7,281.0,293.89,221.82
2018,12,30,15,15,706.5,53.5,2.8,14.7,243.0,245.58,178.25
2018,12,30,15,30,667.0,50.0,2.8,14.7,205.0,199.53,136.71
2018,12,30,15,45,521.0,50.5,2.75,13.65,157.5,141.03,90.76
2018,12,30,16,0,375.0,51.0,2.7,12.6,110.0,96.39,58.69
2018,12,30,16,15,285.0,39.0,2.85,12.15,76.0,57.03,30.62
2018,12,30,16,30,195.0,27.0,3.0,11.7,42.0,27.07,9.05
2018,12,30,16,45,127.5,17.5,3.15,11.25,24.5,17.2,0.0
2018,12,30,17,0,60.0,8.0,3.3,10.8,7.0,0.0,0.0
2018,12,30,17,15,30.0,4.0,3.35,10.55,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.05,8.2,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.45,7.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.5,5.0,5.0,7.55,5.5,0.0,0.0
2018,12,31,7,30,103.0,10.0,5.1,7.8,11.0,36.48,0.0
2018,12,31,7,45,275.5,18.5,5.15,8.05,39.5,112.87,0.0
2018,12,31,8,0,448.0,27.0,5.2,8.3,68.0,197.45,137.11
2018,12,31,8,15,547.5,32.5,5.3,8.65,108.5,260.19,203.89
2018,12,31,8,30,647.0,38.0,5.4,9.0,149.0,329.14,267.27
2018,12,31,8,45,714.5,40.0,5.5,9.35,191.5,385.14,318.92
2018,12,31,9,0,782.0,42.0,5.6,9.7,234.0,440.41,368.81
2018,12,31,9,15,813.5,44.0,5.75,10.05,272.0,482.0,406.24
2018,12,31,9,30,845.0,46.0,5.9,10.4,310.0,523.16,442.19
2018,12,31,9,45,865.0,48.5,6.0,10.8,344.0,557.49,471.36
2018,12,31,10,0,885.0,51.0,6.1,11.2,378.0,590.02,498.3
2018,12,31,10,15,900.5,52.0,6.1,11.4,406.0,615.88,519.42
2018,12,31,10,30,916.0,53.0,6.1,11.6,434.0,639.27,538.1
2018,12,31,10,45,926.0,54.5,6.05,11.85,456.0,657.06,551.66
2018,12,31,11,0,936.0,56.0,6.0,12.1,478.0,671.83,562.56
2018,12,31,11,15,942.0,56.0,6.0,12.25,492.0,679.08,567.63
2018,12,31,11,30,948.0,56.0,6.0,12.4,506.0,683.07,570.04
2018,12,31,11,45,950.5,57.0,5.95,12.6,513.5,682.62,568.75
2018,12,31,12,0,953.0,58.0,5.9,12.8,521.0,678.81,564.56
2018,12,31,12,15,950.5,58.5,5.85,12.85,520.0,667.91,555.01
2018,12,31,12,30,948.0,59.0,5.8,12.9,519.0,653.8,542.81
2018,12,31,12,45,940.5,61.0,5.75,13.0,511.0,635.23,526.74
2018,12,31,13,0,933.0,63.0,5.7,13.1,503.0,613.78,508.16
2018,12,31,13,15,926.0,62.0,5.7,13.1,487.0,586.57,485.12
2018,12,31,13,30,919.0,61.0,5.7,13.1,471.0,556.82,459.6
2018,12,31,13,45,893.5,62.5,5.65,13.15,445.0,518.14,426.15
2018,12,31,14,0,868.0,64.0,5.6,13.2,419.0,478.38,391.29
2018,12,31,14,15,851.0,62.0,5.5,13.05,390.0,438.71,356.02
2018,12,31,14,30,834.0,60.0,5.4,12.9,361.0,396.93,318.24
2018,12,31,14,45,797.0,59.0,5.3,12.8,324.5,348.34,274.32
2018,12,31,15,0,760.0,58.0,5.2,12.7,288.0,300.97,230.84
2018,12,31,15,15,692.5,56.5,5.2,12.7,245.0,246.45,182.04
2018,12,31,15,30,625.0,55.0,5.2,12.7,202.0,196.23,137.39
2018,12,31,15,45,362.0,52.0,2.85,13.05,133.5,115.86,76.83
2018,12,31,16,0,99.0,49.0,0.5,13.4,65.0,59.7,39.98
2018,12,31,16,15,67.5,38.5,0.5,13.2,48.0,41.54,25.82
2018,12,31,16,30,36.0,28.0,0.5,13.0,31.0,26.29,11.09
2018,12,31,16,45,18.0,16.0,0.55,12.8,17.5,15.73,0.0
2018,12,31,17,0,0.0,4.0,0.6,12.6,4.0,3.93,0.0
2018,12,31,17,15,0.0,2.0,0.6,12.5,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
